ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 00:00,2,0.000,ALERT,214.41,305.08,60.002,1463457604,"201051344000645","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,410274.8,410274.8,30760,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457606,517148.00
05/17/2016 00:00,2,0.000,ALERT,212.83,302.68,59.991,1463457604,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,671464.2,671464.2,24326,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457607,517149.00
05/17/2016 00:00,2,0.000,ALERT,214.41,304.78,59.991,1463457604,"201051344000633","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,401383.6,401383.6,31233,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457609,517150.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.08,60.002,1463457604,"201051344000469","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,402597.0,402597.0,31169,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457611,517151.00
05/17/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1463457604,"201051344000646","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,406488.1,406488.1,35725,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457613,517152.00
05/17/2016 00:00,2,0.000,ALERT,212.61,303.28,60.018,1463457604,"274151322000052","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,683641.6,683641.6,24553,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457615,517153.00
05/17/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1463457604,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,413010.6,413010.6,35735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457617,517154.00
05/17/2016 00:00,2,0.000,ALERT,213.29,303.28,60.007,1463457604,"201051344001230","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,410177.0,410177.0,35529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457618,517155.00
05/17/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1463457604,"201051344000582","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,403650.1,403650.1,35700,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457620,517156.00
05/17/2016 00:00,2,0.000,ALERT,213.06,303.28,60.023,1463457604,"201051344000955","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,415790.8,415790.8,35632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457622,517157.00
05/17/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1463457604,"274151322000094","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,550859.7,550859.7,25583,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457624,517158.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.38,60.002,1463457604,"201051344000579","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,416585.3,416585.3,11243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457626,517159.00
05/17/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1463457604,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,412935.3,412935.3,35651,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457627,517160.00
05/17/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1463457604,"201051344000438","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,415018.8,415018.8,35657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457629,517161.00
05/17/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1463457604,"201051344000417","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,407696.2,407696.2,35814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457631,517162.00
05/17/2016 00:00,2,0.000,ALERT,213.06,302.68,60.002,1463457604,"274151322000083","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,677487.4,677487.4,24626,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457633,517163.00
05/17/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1463457604,"274151322000076","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,721223.1,721223.1,24626,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457635,517164.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.68,60.002,1463457604,"201051344000868","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,401761.2,401761.2,30893,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457636,517165.00
05/17/2016 00:00,2,0.000,ALERT,212.83,303.88,59.970,1463457604,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,713769.8,713769.8,24539,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457638,517166.00
05/17/2016 00:00,2,0.000,ALERT,213.51,304.78,59.996,1463457604,"201051344000988","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,398926.3,398926.3,31191,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457640,517167.00
05/17/2016 00:00,2,0.000,ALERT,213.29,302.07,60.034,1463457604,"201051344001025","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,412779.0,412779.0,35705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457642,517168.00
05/17/2016 00:00,2,0.000,ALERT,213.74,305.08,59.991,1463457604,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,409715.0,409715.0,31112,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457644,517169.00
05/17/2016 00:00,2,0.000,ALERT,214.41,304.78,59.975,1463457604,"201051344000853","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,408287.9,408287.9,30711,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457646,517170.00
05/17/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1463457604,"201051344000685","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,414529.6,414529.6,35544,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457647,517171.00
05/17/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1463457604,"201051344000917","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,411425.8,411425.8,35544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457649,517172.00
05/17/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1463457604,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,416598.6,416598.6,35397,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457651,517173.00
05/17/2016 00:00,2,0.000,ALERT,213.51,302.37,59.996,1463457604,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,408819.4,408819.4,35762,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457653,517174.00
05/17/2016 00:00,2,0.000,ALERT,212.38,302.37,59.991,1463457604,"274151322000088","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,655277.3,655277.3,24292,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457655,517175.00
05/17/2016 00:00,2,0.000,ALERT,213.51,302.07,59.986,1463457604,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,550558.7,550558.7,25791,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457656,517176.00
05/17/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1463457604,"201051344001135","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,404937.2,404937.2,35702,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457658,517177.00
05/17/2016 00:00,2,0.000,ALERT,213.74,305.68,59.986,1463457604,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,413414.4,413414.4,31153,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457660,517178.00
05/17/2016 00:00,2,0.000,ALERT,213.51,302.98,59.986,1463457604,"201051344001203","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,411772.0,411772.0,35729,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457662,517179.00
05/17/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1463457604,"274151322000054","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,669406.9,669406.9,24324,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457664,517180.00
05/17/2016 00:00,2,0.000,ALERT,214.19,304.78,59.991,1463457604,"201051344000867","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,401039.6,401039.6,31156,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457665,517181.00
05/17/2016 00:00,2,0.000,ALERT,213.51,303.28,60.002,1463457604,"201051344001093","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,410485.9,410485.9,35595,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457667,517182.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.38,60.034,1463457604,"201051344000900","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,416621.0,416621.0,30544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457669,517183.00
05/17/2016 00:00,2,0.000,ALERT,214.19,304.18,59.996,1463457604,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,408732.0,408732.0,30840,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457671,517184.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.98,60.007,1463457604,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,417806.7,417806.7,30473,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457672,517185.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.38,60.002,1463457604,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,409246.0,409246.0,30947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457674,517186.00
05/17/2016 00:00,2,0.000,ALERT,213.96,305.08,60.007,1463457604,"201051344001158","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,403835.6,403835.6,31213,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463457676,517187.00
05/17/2016 00:00,2,0.000,ALERT,214.41,305.68,60.007,1463457604,"201051344000576","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,410777.1,410777.1,30619,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457678,517188.00
05/17/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1463457604,"274151322000087","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,643125.5,643125.5,24407,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463457680,517189.00
05/17/2016 00:15,2,0.000,ALERT,214.64,305.68,59.991,1463458504,"201051344000645","219011344069620",0.00,4.50,0,302.68,307.18,0.0,0.0,0.000,410274.8,410274.8,30762,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458506,517190.00
05/17/2016 00:15,2,0.000,ALERT,213.06,303.28,59.991,1463458504,"274151322000085","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,671464.2,671464.2,24328,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458507,517191.00
05/17/2016 00:15,2,0.000,ALERT,214.64,305.08,59.991,1463458504,"201051344000633","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,401383.6,401383.6,31235,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458509,517192.00
05/17/2016 00:15,2,0.000,ALERT,213.96,305.38,59.991,1463458504,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,402597.0,402597.0,31171,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458511,517193.00
05/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.996,1463458504,"201051344000646","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,406488.1,406488.1,35727,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458513,517194.00
05/17/2016 00:15,2,0.000,ALERT,212.38,303.58,60.007,1463458504,"274151322000052","219011344069620",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,683641.6,683641.6,24555,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458515,517195.00
05/17/2016 00:15,2,0.000,ALERT,213.74,304.18,59.996,1463458504,"201051344000585","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,413010.6,413010.6,35737,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458517,517196.00
05/17/2016 00:15,2,0.000,ALERT,213.51,304.18,59.986,1463458504,"201051344001230","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,410177.0,410177.0,35531,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458519,517197.00
05/17/2016 00:15,2,0.000,ALERT,213.96,304.48,59.981,1463458504,"201051344000582","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,403650.1,403650.1,35702,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458520,517198.00
05/17/2016 00:15,2,0.000,ALERT,213.29,303.88,59.954,1463458504,"201051344000955","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,415790.8,415790.8,35634,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458522,517199.00
05/17/2016 00:15,2,0.000,ALERT,212.83,302.68,59.959,1463458504,"274151322000094","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,550859.7,550859.7,25585,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458524,517200.00
05/17/2016 00:15,2,0.000,ALERT,214.19,306.28,59.986,1463458504,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,416585.3,416585.3,11245,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458526,517201.00
05/17/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1463458504,"201051344000890","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,412935.3,412935.3,35653,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458528,517202.00
05/17/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1463458504,"201051344000438","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,415018.8,415018.8,35659,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458529,517203.00
05/17/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1463458504,"201051344000417","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,407696.2,407696.2,35816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458531,517204.00
05/17/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1463458504,"274151322000083","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,677487.4,677487.4,24628,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458533,517205.00
05/17/2016 00:15,2,0.000,ALERT,213.29,302.98,59.959,1463458504,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,721223.1,721223.1,24628,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458535,517206.00
05/17/2016 00:15,2,0.000,ALERT,213.96,305.98,60.012,1463458504,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.78,0.0,0.0,0.000,401761.2,401761.2,30895,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458536,517207.00
05/17/2016 00:15,2,0.000,ALERT,212.61,303.58,59.938,1463458504,"274151322000095","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,713769.8,713769.8,24541,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458539,517208.00
05/17/2016 00:15,2,0.000,ALERT,213.74,305.38,59.996,1463458504,"201051344000988","219011344069620",0.00,4.00,0,299.97,306.58,0.0,0.0,0.000,398926.3,398926.3,31193,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458541,517209.00
05/17/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1463458504,"201051344001025","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,412779.0,412779.0,35707,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458542,517210.00
05/17/2016 00:15,2,0.000,ALERT,213.74,305.38,59.986,1463458504,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,409715.0,409715.0,31114,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458544,517211.00
05/17/2016 00:15,2,0.000,ALERT,214.41,305.08,59.965,1463458504,"201051344000853","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,408287.9,408287.9,30713,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458546,517212.00
05/17/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1463458504,"201051344000685","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,414529.6,414529.6,35546,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458548,517213.00
05/17/2016 00:15,2,0.000,ALERT,213.51,302.98,59.996,1463458504,"201051344000917","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,411425.8,411425.8,35546,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458550,517214.00
05/17/2016 00:15,2,0.000,ALERT,213.96,304.18,59.975,1463458504,"201051344001145","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,416598.6,416598.6,35399,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458552,517215.00
05/17/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1463458504,"201051344000651","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,408819.4,408819.4,35764,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458553,517216.00
05/17/2016 00:15,2,0.000,ALERT,212.38,302.68,59.944,1463458504,"274151322000088","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,655277.3,655277.3,24294,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458555,517217.00
05/17/2016 00:15,2,0.000,ALERT,213.51,302.37,59.965,1463458504,"274151322000068","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,550558.7,550558.7,25793,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458557,517218.00
05/17/2016 00:15,2,0.000,ALERT,213.29,303.58,59.986,1463458504,"201051344001135","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,404937.2,404937.2,35704,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458559,517219.00
05/17/2016 00:15,2,0.000,ALERT,213.74,305.68,59.928,1463458504,"201051344000594","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,413414.4,413414.4,31155,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458560,517220.00
05/17/2016 00:15,2,0.000,ALERT,213.51,303.28,59.970,1463458504,"201051344001203","219011344069620",0.00,3.70,0,299.97,306.88,0.0,0.0,0.000,411772.0,411772.0,35731,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458562,517221.00
05/17/2016 00:15,2,0.000,ALERT,212.61,303.28,59.970,1463458504,"274151322000054","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,669406.9,669406.9,24326,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458564,517222.00
05/17/2016 00:15,2,0.000,ALERT,214.19,304.48,59.975,1463458504,"201051344000867","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,401039.6,401039.6,31158,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458566,517223.00
05/17/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1463458504,"201051344001093","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,410485.9,410485.9,35597,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458568,517224.00
05/17/2016 00:15,2,0.000,ALERT,213.74,304.78,59.965,1463458504,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,416621.0,416621.0,30546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458570,517225.00
05/17/2016 00:15,2,0.000,ALERT,214.19,304.18,59.975,1463458504,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,408732.0,408732.0,30842,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458571,517226.00
05/17/2016 00:15,2,0.000,ALERT,214.19,305.68,59.970,1463458504,"201051344000569","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,417806.7,417806.7,30475,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458573,517227.00
05/17/2016 00:15,2,0.000,ALERT,213.96,305.08,59.959,1463458504,"201051344000983","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,409246.0,409246.0,30949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458575,517228.00
05/17/2016 00:15,2,0.000,ALERT,214.19,304.78,59.965,1463458504,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,403835.6,403835.6,31215,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458577,517229.00
05/17/2016 00:15,2,0.000,ALERT,214.41,305.38,59.959,1463458504,"201051344000576","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,410777.1,410777.1,30621,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463458579,517230.00
05/17/2016 00:15,2,0.000,ALERT,212.83,302.07,59.965,1463458504,"274151322000087","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,643125.5,643125.5,24409,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463458581,517231.00
05/17/2016 00:30,2,0.000,ALERT,213.51,303.88,59.959,1463459404,"201051344000645","219011344069620",0.00,4.50,0,302.37,307.18,0.0,0.0,0.000,410274.8,410274.8,30764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459406,517232.00
05/17/2016 00:30,2,0.000,ALERT,212.61,302.37,60.002,1463459404,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,671464.2,671464.2,24330,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459407,517233.00
05/17/2016 00:30,2,0.000,ALERT,213.51,303.88,59.965,1463459404,"201051344000633","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,401383.6,401383.6,31237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459409,517234.00
05/17/2016 00:30,2,0.000,ALERT,213.29,304.18,60.002,1463459404,"201051344000469","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,402597.0,402597.0,31173,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459411,517235.00
05/17/2016 00:30,2,0.000,ALERT,212.38,302.07,60.002,1463459404,"201051344000646","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,406488.1,406488.1,35729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459413,517236.00
05/17/2016 00:30,2,0.000,ALERT,212.38,302.37,60.028,1463459404,"274151322000052","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,683641.6,683641.6,24557,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459415,517237.00
05/17/2016 00:30,2,0.000,ALERT,212.83,302.07,60.012,1463459404,"201051344000585","219011344069620",0.00,4.50,0,299.67,305.38,0.0,0.0,0.000,413010.6,413010.6,35739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459417,517238.00
05/17/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1463459404,"201051344001230","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,410177.0,410177.0,35533,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459418,517239.00
05/17/2016 00:30,2,0.000,ALERT,213.06,302.37,60.007,1463459404,"201051344000582","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,403650.1,403650.1,35704,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459420,517240.00
05/17/2016 00:30,2,0.000,ALERT,212.16,301.47,60.007,1463459404,"201051344000955","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,415790.8,415790.8,35636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459422,517241.00
05/17/2016 00:30,2,0.000,ALERT,212.61,302.07,60.039,1463459404,"274151322000094","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,550859.7,550859.7,25587,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459424,517242.00
05/17/2016 00:30,2,0.000,ALERT,212.83,304.48,60.012,1463459404,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,416585.3,416585.3,11247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459426,517243.00
05/17/2016 00:30,2,0.000,ALERT,212.38,302.07,60.018,1463459404,"201051344000890","219011344069620",0.00,4.00,0,300.87,306.88,0.0,0.0,0.000,412935.3,412935.3,35655,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459427,517244.00
05/17/2016 00:30,2,0.000,ALERT,212.61,301.47,60.007,1463459404,"201051344000438","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,415018.8,415018.8,35661,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459429,517245.00
05/17/2016 00:30,2,0.000,ALERT,212.61,301.17,60.002,1463459404,"201051344000417","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,407696.2,407696.2,35818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459431,517246.00
05/17/2016 00:30,2,0.000,ALERT,212.83,302.98,60.023,1463459404,"274151322000083","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,677487.4,677487.4,24630,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459433,517247.00
05/17/2016 00:30,2,0.000,ALERT,213.29,302.68,60.012,1463459404,"274151322000076","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,721223.1,721223.1,24630,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459435,517248.00
05/17/2016 00:30,2,0.000,ALERT,212.83,304.78,60.018,1463459404,"201051344000868","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,401761.2,401761.2,30897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459437,517249.00
05/17/2016 00:30,2,0.000,ALERT,212.38,303.88,60.023,1463459404,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,713769.8,713769.8,24543,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459439,517250.00
05/17/2016 00:30,2,0.000,ALERT,212.83,303.88,60.044,1463459404,"201051344000988","219011344069620",0.00,4.50,0,299.67,306.58,0.0,0.0,0.000,398926.3,398926.3,31195,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459440,517251.00
05/17/2016 00:30,2,0.000,ALERT,212.38,300.87,60.018,1463459404,"201051344001025","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,412779.0,412779.0,35709,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459442,517252.00
05/17/2016 00:30,2,0.000,ALERT,213.06,304.48,60.002,1463459404,"201051344000458","219011344069620",0.00,5.50,0,302.37,307.48,0.0,0.0,0.000,409715.0,409715.0,31116,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459444,517253.00
05/17/2016 00:30,2,0.000,ALERT,213.51,303.88,60.007,1463459404,"201051344000853","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,408287.9,408287.9,30715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459446,517254.00
05/17/2016 00:30,2,0.000,ALERT,213.06,301.77,59.981,1463459404,"201051344000685","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,414529.6,414529.6,35548,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459448,517255.00
05/17/2016 00:30,2,0.000,ALERT,212.83,301.47,60.018,1463459404,"201051344000917","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,411425.8,411425.8,35548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459449,517256.00
05/17/2016 00:30,2,0.000,ALERT,212.83,301.77,60.018,1463459404,"201051344001145","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,416598.6,416598.6,35401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459451,517257.00
05/17/2016 00:30,2,0.000,ALERT,212.61,300.87,60.018,1463459404,"201051344000651","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,408819.4,408819.4,35766,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459453,517258.00
05/17/2016 00:30,2,0.000,ALERT,212.16,302.68,60.002,1463459404,"274151322000088","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,655277.3,655277.3,24296,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459455,517259.00
05/17/2016 00:30,2,0.000,ALERT,213.06,301.77,60.002,1463459404,"274151322000068","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,550558.7,550558.7,25795,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459457,517260.00
05/17/2016 00:30,2,0.000,ALERT,212.38,301.77,60.018,1463459404,"201051344001135","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,404937.2,404937.2,35706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459458,517261.00
05/17/2016 00:30,2,0.000,ALERT,212.61,304.18,60.007,1463459404,"201051344000594","219011344069620",0.00,3.70,0,302.07,307.18,0.0,0.0,0.000,413414.4,413414.4,31157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459460,517262.00
05/17/2016 00:30,2,0.000,ALERT,212.61,301.47,60.007,1463459404,"201051344001203","219011344069620",0.00,3.70,0,299.97,306.88,0.0,0.0,0.000,411772.0,411772.0,35733,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459462,517263.00
05/17/2016 00:30,2,0.000,ALERT,212.38,302.68,60.007,1463459404,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,669406.9,669406.9,24328,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459464,517264.00
05/17/2016 00:30,2,0.000,ALERT,213.06,303.28,60.002,1463459404,"201051344000867","219011344069620",0.00,4.50,0,301.77,307.48,0.0,0.0,0.000,401039.6,401039.6,31160,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459466,517265.00
05/17/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1463459404,"201051344001093","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,410485.9,410485.9,35599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459468,517266.00
05/17/2016 00:30,2,0.000,ALERT,212.83,303.88,60.007,1463459404,"201051344000900","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,416621.0,416621.0,30548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459470,517267.00
05/17/2016 00:30,2,0.000,ALERT,213.29,303.28,60.002,1463459404,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,408732.0,408732.0,30844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459471,517268.00
05/17/2016 00:30,2,0.000,ALERT,213.06,304.48,59.986,1463459404,"201051344000569","219011344069620",0.00,4.00,0,302.98,307.78,0.0,0.0,0.000,417806.7,417806.7,30477,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459473,517269.00
05/17/2016 00:30,2,0.000,ALERT,212.83,303.88,60.007,1463459404,"201051344000983","219011344069620",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,409246.0,409246.0,30951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459475,517270.00
05/17/2016 00:30,2,0.000,ALERT,213.06,303.58,60.012,1463459404,"201051344001158","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,403835.6,403835.6,31217,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463459477,517271.00
05/17/2016 00:30,2,0.000,ALERT,213.51,304.48,60.007,1463459404,"201051344000576","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,410777.1,410777.1,30623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459479,517272.00
05/17/2016 00:30,2,0.000,ALERT,212.61,302.37,60.012,1463459404,"274151322000087","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,643125.5,643125.5,24411,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463459481,517273.00
05/17/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1463460303,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,410274.8,410274.8,30766,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460305,517274.00
05/17/2016 00:45,2,0.000,ALERT,212.38,302.07,59.991,1463460303,"274151322000085","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,671464.2,671464.2,24332,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460306,517275.00
05/17/2016 00:45,2,0.000,ALERT,213.29,302.98,59.996,1463460303,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,401383.6,401383.6,31239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460308,517276.00
05/17/2016 00:45,2,0.000,ALERT,212.83,302.98,59.991,1463460303,"201051344000469","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,402597.0,402597.0,31175,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460310,517277.00
05/17/2016 00:45,2,0.000,ALERT,211.93,301.17,59.986,1463460303,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,406488.1,406488.1,35731,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460312,517278.00
05/17/2016 00:45,2,0.000,ALERT,211.93,302.37,59.991,1463460303,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,683641.6,683641.6,24559,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460314,517279.00
05/17/2016 00:45,2,0.000,ALERT,212.16,301.47,59.996,1463460303,"201051344000585","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,413010.6,413010.6,35741,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460316,517280.00
05/17/2016 00:45,2,0.000,ALERT,212.38,301.77,59.996,1463460303,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,410177.0,410177.0,35535,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460317,517281.00
05/17/2016 00:45,2,0.000,ALERT,212.61,302.07,60.028,1463460303,"201051344000582","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,403650.1,403650.1,35706,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460319,517282.00
05/17/2016 00:45,2,0.000,ALERT,211.70,301.17,59.991,1463460303,"201051344000955","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,415790.8,415790.8,35638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460322,517283.00
05/17/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1463460303,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,550859.7,550859.7,25589,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460324,517284.00
05/17/2016 00:45,2,0.000,ALERT,212.83,303.88,59.991,1463460303,"201051344000579","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,416585.3,416585.3,11249,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460326,517285.00
05/17/2016 00:45,2,0.000,ALERT,212.16,301.77,59.996,1463460303,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,412935.3,412935.3,35657,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460328,517286.00
05/17/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1463460303,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,415018.8,415018.8,35663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460330,517287.00
05/17/2016 00:45,2,0.000,ALERT,212.38,300.57,59.991,1463460303,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,407696.2,407696.2,35820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460331,517288.00
05/17/2016 00:45,2,0.000,ALERT,212.38,302.37,59.949,1463460303,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,677487.4,677487.4,24632,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460333,517289.00
05/17/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1463460303,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,721223.1,721223.1,24632,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460335,517290.00
05/17/2016 00:45,2,0.000,ALERT,212.61,304.18,59.996,1463460303,"201051344000868","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,401761.2,401761.2,30899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460337,517291.00
05/17/2016 00:45,2,0.000,ALERT,212.38,303.28,59.986,1463460303,"274151322000095","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,713769.8,713769.8,24545,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460339,517292.00
