ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1463460303,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,398926.3,398926.3,31197,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460340,517293.00
05/17/2016 00:45,2,0.000,ALERT,211.93,300.27,59.986,1463460303,"201051344001025","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,412779.0,412779.0,35711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460342,517294.00
05/17/2016 00:45,2,0.000,ALERT,212.83,303.58,60.002,1463460303,"201051344000458","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,409715.0,409715.0,31118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460344,517295.00
05/17/2016 00:45,2,0.000,ALERT,213.29,303.28,60.023,1463460303,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,408287.9,408287.9,30717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460346,517296.00
05/17/2016 00:45,2,0.000,ALERT,212.38,301.17,59.996,1463460303,"201051344000685","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,414529.6,414529.6,35550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460348,517297.00
05/17/2016 00:45,2,0.000,ALERT,212.38,300.57,60.002,1463460303,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,411425.8,411425.8,35550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460349,517298.00
05/17/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1463460303,"201051344001145","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,416598.6,416598.6,35403,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460351,517299.00
05/17/2016 00:45,2,0.000,ALERT,212.38,300.27,60.012,1463460303,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,408819.4,408819.4,35768,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460353,517300.00
05/17/2016 00:45,2,0.000,ALERT,211.93,302.07,59.991,1463460303,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,655277.3,655277.3,24298,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460355,517301.00
05/17/2016 00:45,2,0.000,ALERT,212.83,301.17,59.991,1463460303,"274151322000068","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,550558.7,550558.7,25797,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460357,517302.00
05/17/2016 00:45,2,0.000,ALERT,211.93,301.17,60.007,1463460303,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,404937.2,404937.2,35708,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460358,517303.00
05/17/2016 00:45,2,0.000,ALERT,212.38,303.88,60.007,1463460303,"201051344000594","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,413414.4,413414.4,31159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460360,517304.00
05/17/2016 00:45,2,0.000,ALERT,212.38,300.87,59.996,1463460303,"201051344001203","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,411772.0,411772.0,35735,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460362,517305.00
05/17/2016 00:45,2,0.000,ALERT,212.16,302.68,60.012,1463460303,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,669406.9,669406.9,24330,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460364,517306.00
05/17/2016 00:45,2,0.000,ALERT,213.06,302.98,60.002,1463460303,"201051344000867","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,401039.6,401039.6,31162,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460366,517307.00
05/17/2016 00:45,2,0.000,ALERT,212.16,300.87,60.002,1463460303,"201051344001093","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,410485.9,410485.9,35601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460367,517308.00
05/17/2016 00:45,2,0.000,ALERT,212.61,303.28,59.996,1463460303,"201051344000900","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,416621.0,416621.0,30550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460369,517309.00
05/17/2016 00:45,2,0.000,ALERT,212.83,302.68,60.028,1463460303,"201051344000648","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,408732.0,408732.0,30846,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460371,517310.00
05/17/2016 00:45,2,0.000,ALERT,212.83,303.88,59.996,1463460303,"201051344000569","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,417806.7,417806.7,30479,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460373,517311.00
05/17/2016 00:45,2,0.000,ALERT,212.61,303.28,59.986,1463460303,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,409246.0,409246.0,30953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460375,517312.00
05/17/2016 00:45,2,0.000,ALERT,212.83,303.28,59.986,1463460303,"201051344001158","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,403835.6,403835.6,31219,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463460377,517313.00
05/17/2016 00:45,2,0.000,ALERT,213.06,303.88,59.996,1463460303,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,410777.1,410777.1,30625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460378,517314.00
05/17/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1463460303,"274151322000087","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,643125.5,643125.5,24413,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463460380,517315.00
05/17/2016 01:00,2,0.000,ALERT,213.06,302.98,60.002,1463461203,"201051344000645","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,410274.8,410274.8,30768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461205,517316.00
05/17/2016 01:00,2,0.000,ALERT,212.61,302.07,60.002,1463461203,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,671464.2,671464.2,24334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461207,517317.00
05/17/2016 01:00,2,0.000,ALERT,213.29,302.98,60.028,1463461203,"201051344000633","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,401383.6,401383.6,31241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461208,517318.00
05/17/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1463461203,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,402597.0,402597.0,31177,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461210,517319.00
05/17/2016 01:00,2,0.000,ALERT,211.93,301.47,59.996,1463461203,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,406488.1,406488.1,35733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461212,517320.00
05/17/2016 01:00,2,0.000,ALERT,211.93,302.68,59.975,1463461203,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,683641.6,683641.6,24561,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461214,517321.00
05/17/2016 01:00,2,0.000,ALERT,212.38,301.77,60.002,1463461203,"201051344000585","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,413010.6,413010.6,35743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461216,517322.00
05/17/2016 01:00,2,0.000,ALERT,212.16,302.07,60.034,1463461203,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,410177.0,410177.0,35537,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461217,517323.00
05/17/2016 01:00,2,0.000,ALERT,212.61,302.37,60.002,1463461203,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,403650.1,403650.1,35708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461219,517324.00
05/17/2016 01:00,2,0.000,ALERT,211.93,301.47,59.996,1463461203,"201051344000955","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,415790.8,415790.8,35640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461221,517325.00
05/17/2016 01:00,2,0.000,ALERT,212.38,301.47,59.991,1463461203,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,550859.7,550859.7,25591,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461223,517326.00
05/17/2016 01:00,2,0.000,ALERT,212.61,303.88,59.996,1463461203,"201051344000579","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,416585.3,416585.3,11251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461225,517327.00
05/17/2016 01:00,2,0.000,ALERT,211.93,301.77,60.002,1463461203,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,412935.3,412935.3,35659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461226,517328.00
05/17/2016 01:00,2,0.000,ALERT,212.38,301.47,60.002,1463461203,"201051344000438","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,415018.8,415018.8,35665,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461228,517329.00
05/17/2016 01:00,2,0.000,ALERT,212.38,300.87,59.991,1463461203,"201051344000417","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,407696.2,407696.2,35822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461230,517330.00
05/17/2016 01:00,2,0.000,ALERT,212.61,302.68,59.991,1463461203,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,677487.4,677487.4,24634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461232,517331.00
05/17/2016 01:00,2,0.000,ALERT,213.06,302.07,59.991,1463461203,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,721223.1,721223.1,24634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461234,517332.00
05/17/2016 01:00,2,0.000,ALERT,212.61,304.18,59.965,1463461203,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,401761.2,401761.2,30901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461235,517333.00
05/17/2016 01:00,2,0.000,ALERT,212.38,303.28,60.002,1463461203,"274151322000095","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,713769.8,713769.8,24547,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461237,517334.00
05/17/2016 01:00,2,0.000,ALERT,212.61,303.28,59.986,1463461203,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,398926.3,398926.3,31199,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461239,517335.00
05/17/2016 01:00,2,0.000,ALERT,211.93,300.27,59.991,1463461203,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,412779.0,412779.0,35713,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461241,517336.00
05/17/2016 01:00,2,0.000,ALERT,212.61,303.58,60.034,1463461203,"201051344000458","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,409715.0,409715.0,31120,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461243,517337.00
05/17/2016 01:00,2,0.000,ALERT,213.29,302.98,59.991,1463461203,"201051344000853","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,408287.9,408287.9,30719,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461244,517338.00
05/17/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1463461203,"201051344000685","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,414529.6,414529.6,35552,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461246,517339.00
05/17/2016 01:00,2,0.000,ALERT,212.38,300.87,59.954,1463461203,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,411425.8,411425.8,35552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461248,517340.00
05/17/2016 01:00,2,0.000,ALERT,212.38,301.47,60.002,1463461203,"201051344001145","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,416598.6,416598.6,35405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461250,517341.00
05/17/2016 01:00,2,0.000,ALERT,212.38,300.87,60.007,1463461203,"201051344000651","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,408819.4,408819.4,35770,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461252,517342.00
05/17/2016 01:00,2,0.000,ALERT,211.93,301.47,59.986,1463461203,"274151322000088","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,655277.3,655277.3,24300,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461254,517343.00
05/17/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1463461203,"274151322000068","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,550558.7,550558.7,25799,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461255,517344.00
05/17/2016 01:00,2,0.000,ALERT,211.93,301.47,59.986,1463461203,"201051344001135","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,404937.2,404937.2,35710,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461257,517345.00
05/17/2016 01:00,2,0.000,ALERT,212.38,303.88,59.991,1463461203,"201051344000594","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,413414.4,413414.4,31161,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461259,517346.00
05/17/2016 01:00,2,0.000,ALERT,212.16,300.87,59.986,1463461203,"201051344001203","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,411772.0,411772.0,35737,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461261,517347.00
05/17/2016 01:00,2,0.000,ALERT,211.93,302.37,59.981,1463461203,"274151322000054","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,669406.9,669406.9,24332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461262,517348.00
05/17/2016 01:00,2,0.000,ALERT,212.83,302.68,60.028,1463461203,"201051344000867","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,401039.6,401039.6,31164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461264,517349.00
05/17/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1463461203,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,410485.9,410485.9,35603,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461266,517350.00
05/17/2016 01:00,2,0.000,ALERT,212.38,303.28,59.996,1463461203,"201051344000900","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,416621.0,416621.0,30552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461268,517351.00
05/17/2016 01:00,2,0.000,ALERT,212.83,302.68,59.991,1463461203,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,408732.0,408732.0,30848,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463461270,517352.00
05/17/2016 01:00,2,0.000,ALERT,212.61,303.58,59.944,1463461203,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,417806.7,417806.7,30481,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461271,517353.00
05/17/2016 01:00,2,0.000,ALERT,212.61,303.28,59.996,1463461203,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,409246.0,409246.0,30955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461273,517354.00
05/17/2016 01:00,2,0.000,ALERT,212.83,303.28,59.996,1463461203,"201051344001158","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,403835.6,403835.6,31221,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461275,517355.00
05/17/2016 01:00,2,0.000,ALERT,213.06,303.58,59.986,1463461203,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,410777.1,410777.1,30627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461277,517356.00
05/17/2016 01:00,2,0.000,ALERT,212.38,301.47,60.018,1463461203,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,643125.5,643125.5,24415,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463461279,517357.00
05/17/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1463462103,"201051344000645","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,410274.8,410274.8,30770,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462106,517358.00
05/17/2016 01:15,2,0.000,ALERT,212.16,301.77,59.970,1463462103,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,671464.2,671464.2,24336,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462108,517359.00
05/17/2016 01:15,2,0.000,ALERT,213.29,302.98,59.970,1463462103,"201051344000633","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,401383.6,401383.6,31243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462109,517360.00
05/17/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1463462103,"201051344000469","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,402597.0,402597.0,31179,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462111,517361.00
05/17/2016 01:15,2,0.000,ALERT,211.70,300.87,59.954,1463462103,"201051344000646","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,406488.1,406488.1,35735,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462113,517362.00
05/17/2016 01:15,2,0.000,ALERT,211.70,302.07,59.981,1463462103,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,683641.6,683641.6,24563,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462115,517363.00
05/17/2016 01:15,2,0.000,ALERT,212.16,301.17,59.981,1463462103,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,413010.6,413010.6,35745,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462117,517364.00
05/17/2016 01:15,2,0.000,ALERT,212.16,301.77,60.002,1463462103,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,410177.0,410177.0,35539,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462119,517365.00
05/17/2016 01:15,2,0.000,ALERT,212.61,302.07,59.975,1463462103,"201051344000582","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,403650.1,403650.1,35710,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462120,517366.00
05/17/2016 01:15,2,0.000,ALERT,211.70,300.87,59.975,1463462103,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,415790.8,415790.8,35642,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462122,517367.00
05/17/2016 01:15,2,0.000,ALERT,211.93,300.87,59.981,1463462103,"274151322000094","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,550859.7,550859.7,25593,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462124,517368.00
05/17/2016 01:15,2,0.000,ALERT,212.83,303.88,59.986,1463462103,"201051344000579","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,416585.3,416585.3,11253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462126,517369.00
05/17/2016 01:15,2,0.000,ALERT,211.93,301.47,59.981,1463462103,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,412935.3,412935.3,35661,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462128,517370.00
05/17/2016 01:15,2,0.000,ALERT,212.16,301.17,59.975,1463462103,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,415018.8,415018.8,35667,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462129,517371.00
05/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1463462103,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,407696.2,407696.2,35824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462131,517372.00
05/17/2016 01:15,2,0.000,ALERT,212.16,302.07,59.970,1463462103,"274151322000083","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,677487.4,677487.4,24636,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462133,517373.00
05/17/2016 01:15,2,0.000,ALERT,213.06,302.07,59.981,1463462103,"274151322000076","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,721223.1,721223.1,24636,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462135,517374.00
05/17/2016 01:15,2,0.000,ALERT,212.61,304.18,59.970,1463462103,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,401761.2,401761.2,30903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462137,517375.00
05/17/2016 01:15,2,0.000,ALERT,212.16,302.98,59.975,1463462103,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,713769.8,713769.8,24549,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462139,517376.00
05/17/2016 01:15,2,0.000,ALERT,212.61,303.58,59.933,1463462103,"201051344000988","219011344069620",0.00,4.00,0,298.77,304.78,0.0,0.0,0.000,398926.3,398926.3,31201,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462140,517377.00
05/17/2016 01:15,2,0.000,ALERT,211.93,300.57,59.975,1463462103,"201051344001025","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,412779.0,412779.0,35715,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462142,517378.00
05/17/2016 01:15,2,0.000,ALERT,212.61,303.28,59.975,1463462103,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,409715.0,409715.0,31122,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462144,517379.00
05/17/2016 01:15,2,0.000,ALERT,213.29,303.28,59.975,1463462103,"201051344000853","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,408287.9,408287.9,30721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462146,517380.00
05/17/2016 01:15,2,0.000,ALERT,212.61,301.47,59.981,1463462103,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,414529.6,414529.6,35554,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462148,517381.00
05/17/2016 01:15,2,0.000,ALERT,212.38,300.87,59.996,1463462103,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,411425.8,411425.8,35554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462149,517382.00
05/17/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1463462103,"201051344001145","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,416598.6,416598.6,35407,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462151,517383.00
05/17/2016 01:15,2,0.000,ALERT,212.16,300.57,59.970,1463462103,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,408819.4,408819.4,35772,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462153,517384.00
05/17/2016 01:15,2,0.000,ALERT,211.70,301.77,59.970,1463462103,"274151322000088","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,655277.3,655277.3,24302,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462155,517385.00
05/17/2016 01:15,2,0.000,ALERT,213.06,301.17,59.965,1463462103,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.37,0.0,0.0,0.000,550558.7,550558.7,25801,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462157,517386.00
05/17/2016 01:15,2,0.000,ALERT,211.70,301.17,59.949,1463462103,"201051344001135","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,404937.2,404937.2,35712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462158,517387.00
05/17/2016 01:15,2,0.000,ALERT,212.38,303.88,59.965,1463462103,"201051344000594","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,413414.4,413414.4,31163,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462160,517388.00
05/17/2016 01:15,2,0.000,ALERT,212.38,301.17,59.965,1463462103,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,411772.0,411772.0,35739,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462162,517389.00
05/17/2016 01:15,2,0.000,ALERT,211.93,301.17,59.954,1463462103,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,669406.9,669406.9,24334,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462164,517390.00
05/17/2016 01:15,2,0.000,ALERT,212.83,302.98,59.938,1463462103,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,401039.6,401039.6,31166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462165,517391.00
05/17/2016 01:15,2,0.000,ALERT,212.16,301.47,59.959,1463462103,"201051344001093","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,410485.9,410485.9,35605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462168,517392.00
05/17/2016 01:15,2,0.000,ALERT,212.83,302.68,59.954,1463462103,"201051344000648","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,408732.0,408732.0,30850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462171,517393.00
05/17/2016 01:15,2,0.000,ALERT,212.83,304.18,59.933,1463462103,"201051344000569","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,417806.7,417806.7,30483,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462173,517394.00
05/17/2016 01:15,2,0.000,ALERT,212.61,303.58,59.959,1463462103,"201051344000983","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,409246.0,409246.0,30957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462175,517395.00
05/17/2016 01:15,2,0.000,ALERT,212.83,303.58,59.965,1463462103,"201051344001158","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,403835.6,403835.6,31223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462176,517396.00
05/17/2016 01:15,2,0.000,ALERT,213.29,304.18,59.959,1463462103,"201051344000576","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,410777.1,410777.1,30629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462178,517397.00
05/17/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1463462103,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,643125.5,643125.5,24417,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463462180,517398.00
05/17/2016 01:15,2,0.000,ALERT,212.61,303.28,59.975,1463462103,"201051344000900","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,416621.0,416621.0,30554,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463462182,517399.00
05/17/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1463463003,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,410274.8,410274.8,30772,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463005,517400.00
05/17/2016 01:30,2,0.000,ALERT,212.38,301.77,60.002,1463463003,"274151322000085","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,671464.2,671464.2,24338,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463007,517401.00
05/17/2016 01:30,2,0.000,ALERT,213.51,303.88,59.986,1463463003,"201051344000633","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,401383.6,401383.6,31245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463008,517402.00
05/17/2016 01:30,2,0.000,ALERT,213.06,303.88,59.970,1463463003,"201051344000469","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,402597.0,402597.0,31181,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463010,517403.00
05/17/2016 01:30,2,0.000,ALERT,212.16,301.77,59.938,1463463003,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,406488.1,406488.1,35737,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463012,517404.00
05/17/2016 01:30,2,0.000,ALERT,212.16,301.47,59.981,1463463003,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,683641.6,683641.6,24565,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463014,517405.00
05/17/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1463463003,"201051344000585","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,413010.6,413010.6,35747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463016,517406.00
05/17/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1463463003,"201051344001230","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,410177.0,410177.0,35541,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463018,517407.00
05/17/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1463463003,"201051344000582","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,403650.1,403650.1,35712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463019,517408.00
05/17/2016 01:30,2,0.000,ALERT,212.16,302.07,59.970,1463463003,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,415790.8,415790.8,35644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463021,517409.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.47,59.986,1463463003,"274151322000094","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,550859.7,550859.7,25595,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463023,517410.00
05/17/2016 01:30,2,0.000,ALERT,213.29,304.78,59.965,1463463003,"201051344000579","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,416585.3,416585.3,11255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463025,517411.00
05/17/2016 01:30,2,0.000,ALERT,212.16,302.07,59.959,1463463003,"201051344000890","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,412935.3,412935.3,35663,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463027,517412.00
05/17/2016 01:30,2,0.000,ALERT,212.61,302.07,59.970,1463463003,"201051344000438","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,415018.8,415018.8,35669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463029,517413.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.47,59.965,1463463003,"201051344000417","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,407696.2,407696.2,35826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463031,517414.00
05/17/2016 01:30,2,0.000,ALERT,212.61,302.98,59.965,1463463003,"274151322000083","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,677487.4,677487.4,24638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463032,517415.00
05/17/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1463463003,"274151322000076","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,721223.1,721223.1,24638,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463034,517416.00
05/17/2016 01:30,2,0.000,ALERT,212.83,304.78,59.954,1463463003,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,401761.2,401761.2,30905,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463036,517417.00
05/17/2016 01:30,2,0.000,ALERT,212.61,302.98,59.981,1463463003,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,713769.8,713769.8,24551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463038,517418.00
05/17/2016 01:30,2,0.000,ALERT,212.83,304.18,60.002,1463463003,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.08,0.0,0.0,0.000,398926.3,398926.3,31203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463040,517419.00
05/17/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1463463003,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,412779.0,412779.0,35717,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463042,517420.00
05/17/2016 01:30,2,0.000,ALERT,212.83,304.18,60.018,1463463003,"201051344000458","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,409715.0,409715.0,31124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463043,517421.00
05/17/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1463463003,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,408287.9,408287.9,30723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463045,517422.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.77,59.981,1463463003,"201051344000685","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,414529.6,414529.6,35556,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463047,517423.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.47,59.996,1463463003,"201051344000917","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,411425.8,411425.8,35556,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463049,517424.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.77,59.970,1463463003,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,416598.6,416598.6,35409,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463050,517425.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.17,59.991,1463463003,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,408819.4,408819.4,35774,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463052,517426.00
05/17/2016 01:30,2,0.000,ALERT,212.16,302.37,59.975,1463463003,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,655277.3,655277.3,24304,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463054,517427.00
05/17/2016 01:30,2,0.000,ALERT,213.06,301.47,59.970,1463463003,"274151322000068","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,550558.7,550558.7,25803,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463056,517428.00
05/17/2016 01:30,2,0.000,ALERT,212.16,302.07,59.996,1463463003,"201051344001135","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,404937.2,404937.2,35714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463058,517429.00
05/17/2016 01:30,2,0.000,ALERT,212.83,304.78,59.991,1463463003,"201051344000594","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,413414.4,413414.4,31165,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463059,517430.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.77,59.986,1463463003,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,411772.0,411772.0,35741,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463061,517431.00
05/17/2016 01:30,2,0.000,ALERT,212.16,301.77,59.975,1463463003,"274151322000054","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,669406.9,669406.9,24336,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463063,517432.00
05/17/2016 01:30,2,0.000,ALERT,213.29,303.58,59.954,1463463003,"201051344000867","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,401039.6,401039.6,31168,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463065,517433.00
05/17/2016 01:30,2,0.000,ALERT,212.38,301.77,59.991,1463463003,"201051344001093","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,410485.9,410485.9,35607,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463067,517434.00
05/17/2016 01:30,2,0.000,ALERT,212.83,304.18,60.034,1463463003,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,416621.0,416621.0,30556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463069,517435.00
05/17/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1463463003,"201051344000648","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,408732.0,408732.0,30852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463070,517436.00
05/17/2016 01:30,2,0.000,ALERT,213.06,304.48,60.034,1463463003,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,417806.7,417806.7,30485,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463072,517437.00
