ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 01:30,2,0.000,ALERT,213.06,304.18,59.965,1463463003,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,409246.0,409246.0,30959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463074,517438.00
05/17/2016 01:30,2,0.000,ALERT,213.29,303.88,60.023,1463463003,"201051344001158","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,403835.6,403835.6,31225,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463076,517439.00
05/17/2016 01:30,2,0.000,ALERT,213.51,304.48,60.007,1463463003,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,410777.1,410777.1,30631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463078,517440.00
05/17/2016 01:30,2,0.000,ALERT,212.61,301.17,59.986,1463463003,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,643125.5,643125.5,24419,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463080,517441.00
05/17/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1463463903,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,410274.8,410274.8,30774,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463905,517442.00
05/17/2016 01:45,2,0.000,ALERT,212.38,302.37,59.959,1463463903,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,671464.2,671464.2,24340,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463907,517443.00
05/17/2016 01:45,2,0.000,ALERT,213.51,303.28,59.996,1463463903,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,401383.6,401383.6,31247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463909,517444.00
05/17/2016 01:45,2,0.000,ALERT,213.06,303.88,59.965,1463463903,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,402597.0,402597.0,31183,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463910,517445.00
05/17/2016 01:45,2,0.000,ALERT,212.16,301.77,59.965,1463463903,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,406488.1,406488.1,35739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463912,517446.00
05/17/2016 01:45,2,0.000,ALERT,212.16,302.07,59.986,1463463903,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,683641.6,683641.6,24567,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463914,517447.00
05/17/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1463463903,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,413010.6,413010.6,35749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463916,517448.00
05/17/2016 01:45,2,0.000,ALERT,212.61,302.37,59.959,1463463903,"201051344001230","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,410177.0,410177.0,35543,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463918,517449.00
05/17/2016 01:45,2,0.000,ALERT,213.06,302.68,59.959,1463463903,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,403650.1,403650.1,35714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463919,517450.00
05/17/2016 01:45,2,0.000,ALERT,212.16,302.07,59.959,1463463903,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,415790.8,415790.8,35646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463921,517451.00
05/17/2016 01:45,2,0.000,ALERT,212.38,301.77,59.912,1463463903,"274151322000094","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,550859.7,550859.7,25597,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463923,517452.00
05/17/2016 01:45,2,0.000,ALERT,212.83,304.18,59.975,1463463903,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,416585.3,416585.3,11257,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463925,517453.00
05/17/2016 01:45,2,0.000,ALERT,212.38,302.37,59.928,1463463903,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,412935.3,412935.3,35665,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463927,517454.00
05/17/2016 01:45,2,0.000,ALERT,212.38,301.47,59.975,1463463903,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,415018.8,415018.8,35671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463929,517455.00
05/17/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1463463903,"201051344000417","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,407696.2,407696.2,35828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463930,517456.00
05/17/2016 01:45,2,0.000,ALERT,212.61,302.98,59.954,1463463903,"274151322000083","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,677487.4,677487.4,24640,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463932,517457.00
05/17/2016 01:45,2,0.000,ALERT,213.06,302.07,59.959,1463463903,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,721223.1,721223.1,24640,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463934,517458.00
05/17/2016 01:45,2,0.000,ALERT,213.06,304.48,59.965,1463463903,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,401761.2,401761.2,30907,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463936,517459.00
05/17/2016 01:45,2,0.000,ALERT,212.38,303.28,59.949,1463463903,"274151322000095","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,713769.8,713769.8,24553,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463938,517460.00
05/17/2016 01:45,2,0.000,ALERT,212.83,303.88,59.975,1463463903,"201051344000988","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,398926.3,398926.3,31205,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463940,517461.00
05/17/2016 01:45,2,0.000,ALERT,212.38,301.47,59.965,1463463903,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,412779.0,412779.0,35719,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463942,517462.00
05/17/2016 01:45,2,0.000,ALERT,212.83,303.88,59.970,1463463903,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,409715.0,409715.0,31126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463944,517463.00
05/17/2016 01:45,2,0.000,ALERT,213.51,303.88,59.965,1463463903,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,408287.9,408287.9,30725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463945,517464.00
05/17/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1463463903,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,414529.6,414529.6,35558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463947,517465.00
05/17/2016 01:45,2,0.000,ALERT,212.83,301.47,59.970,1463463903,"201051344000917","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,411425.8,411425.8,35558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463949,517466.00
05/17/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1463463903,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,416598.6,416598.6,35411,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463951,517467.00
05/17/2016 01:45,2,0.000,ALERT,212.61,301.47,59.965,1463463903,"201051344000651","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,408819.4,408819.4,35776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463953,517468.00
05/17/2016 01:45,2,0.000,ALERT,212.16,302.07,59.959,1463463903,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,655277.3,655277.3,24306,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463955,517469.00
05/17/2016 01:45,2,0.000,ALERT,212.83,301.47,59.954,1463463903,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,550558.7,550558.7,25805,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463956,517470.00
05/17/2016 01:45,2,0.000,ALERT,212.38,302.37,59.975,1463463903,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,404937.2,404937.2,35716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463958,517471.00
05/17/2016 01:45,2,0.000,ALERT,212.61,304.78,59.928,1463463903,"201051344000594","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,413414.4,413414.4,31167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463960,517472.00
05/17/2016 01:45,2,0.000,ALERT,212.61,301.47,59.954,1463463903,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,411772.0,411772.0,35743,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463962,517473.00
05/17/2016 01:45,2,0.000,ALERT,212.38,302.07,59.975,1463463903,"274151322000054","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,669406.9,669406.9,24338,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463964,517474.00
05/17/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1463463903,"201051344000867","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,401039.6,401039.6,31170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463965,517475.00
05/17/2016 01:45,2,0.000,ALERT,212.61,302.07,59.959,1463463903,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,410485.9,410485.9,35609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463967,517476.00
05/17/2016 01:45,2,0.000,ALERT,212.83,303.88,59.959,1463463903,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,416621.0,416621.0,30558,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463969,517477.00
05/17/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1463463903,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,408732.0,408732.0,30854,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463971,517478.00
05/17/2016 01:45,2,0.000,ALERT,212.83,304.18,59.959,1463463903,"201051344000569","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,417806.7,417806.7,30487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463972,517479.00
05/17/2016 01:45,2,0.000,ALERT,212.83,304.18,59.965,1463463903,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,409246.0,409246.0,30961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463974,517480.00
05/17/2016 01:45,2,0.000,ALERT,213.06,303.88,59.954,1463463903,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,403835.6,403835.6,31227,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463976,517481.00
05/17/2016 01:45,2,0.000,ALERT,213.29,303.88,59.959,1463463903,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,410777.1,410777.1,30633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463463978,517482.00
05/17/2016 01:45,2,0.000,ALERT,212.61,301.47,59.959,1463463903,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,643125.5,643125.5,24421,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463463980,517483.00
05/17/2016 02:00,2,0.000,ALERT,213.51,303.58,59.991,1463464803,"201051344000645","219011344069620",0.00,4.50,0,290.35,305.68,0.0,0.0,0.000,410274.8,410274.8,30776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464805,517484.00
05/17/2016 02:00,2,0.000,ALERT,212.83,302.37,60.028,1463464803,"274151322000085","219011344069620",0.00,4.00,0,288.85,304.18,0.0,0.0,0.000,671464.2,671464.2,24342,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464806,517485.00
05/17/2016 02:00,2,0.000,ALERT,213.74,303.28,59.996,1463464803,"201051344000633","219011344069620",0.00,3.30,0,288.55,305.08,0.0,0.0,0.000,401383.6,401383.6,31249,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464808,517486.00
05/17/2016 02:00,2,0.000,ALERT,213.06,303.58,60.007,1463464803,"201051344000469","219011344069620",0.00,3.30,0,289.45,305.08,0.0,0.0,0.000,402597.0,402597.0,31185,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464810,517487.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.37,60.012,1463464803,"201051344000646","219011344069620",0.00,3.30,0,288.55,303.58,0.0,0.0,0.000,406488.1,406488.1,35741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464812,517488.00
05/17/2016 02:00,2,0.000,ALERT,212.16,302.98,59.986,1463464803,"274151322000052","219011344069620",0.00,4.00,0,289.15,304.78,0.0,0.0,0.000,683641.6,683641.6,24569,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464814,517489.00
05/17/2016 02:00,2,0.000,ALERT,212.83,302.68,60.012,1463464803,"201051344000585","219011344069620",0.00,4.00,0,288.55,303.88,0.0,0.0,0.000,413010.6,413010.6,35751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464816,517490.00
05/17/2016 02:00,2,0.000,ALERT,212.38,302.68,60.023,1463464803,"201051344001230","219011344069620",0.00,3.70,0,289.45,303.88,0.0,0.0,0.000,410177.0,410177.0,35545,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464818,517491.00
05/17/2016 02:00,2,0.000,ALERT,213.29,302.98,60.018,1463464803,"201051344000582","219011344069620",0.00,3.30,0,289.75,304.18,0.0,0.0,0.000,403650.1,403650.1,35716,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464820,517492.00
05/17/2016 02:00,2,0.000,ALERT,212.38,302.37,59.981,1463464803,"201051344000955","219011344069620",0.00,3.70,0,288.85,303.58,0.0,0.0,0.000,415790.8,415790.8,35648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464822,517493.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.07,60.012,1463464803,"274151322000094","219011344069620",0.00,3.30,0,288.55,303.58,0.0,0.0,0.000,550859.7,550859.7,25599,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464823,517494.00
05/17/2016 02:00,2,0.000,ALERT,213.06,304.48,60.034,1463464803,"201051344000579","219011344069620",0.00,4.00,0,290.65,306.28,0.0,0.0,0.000,416585.3,416585.3,11259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464825,517495.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.98,60.012,1463464803,"201051344000890","219011344069620",0.00,4.00,0,289.45,304.78,0.0,0.0,0.000,412935.3,412935.3,35667,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464827,517496.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.07,60.002,1463464803,"201051344000438","219011344069620",0.00,3.30,0,289.15,303.88,0.0,0.0,0.000,415018.8,415018.8,35673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464829,517497.00
05/17/2016 02:00,2,0.000,ALERT,212.61,301.47,60.012,1463464803,"201051344000417","219011344069620",0.00,3.70,0,288.55,303.58,0.0,0.0,0.000,407696.2,407696.2,35830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464830,517498.00
05/17/2016 02:00,2,0.000,ALERT,212.83,303.28,60.007,1463464803,"274151322000083","219011344069620",0.00,4.00,0,289.45,304.48,0.0,0.0,0.000,677487.4,677487.4,24642,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464832,517499.00
05/17/2016 02:00,2,0.000,ALERT,213.29,302.37,60.018,1463464803,"274151322000076","219011344069620",0.00,4.00,0,289.15,304.48,0.0,0.0,0.000,721223.1,721223.1,24642,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464834,517500.00
05/17/2016 02:00,2,0.000,ALERT,213.06,304.78,60.034,1463464803,"201051344000868","219011344069620",0.00,3.70,0,290.95,306.58,0.0,0.0,0.000,401761.2,401761.2,30909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464836,517501.00
05/17/2016 02:00,2,0.000,ALERT,212.38,303.28,59.970,1463464803,"274151322000095","219011344069620",0.00,3.30,0,290.35,305.08,0.0,0.0,0.000,713769.8,713769.8,24555,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464838,517502.00
05/17/2016 02:00,2,0.000,ALERT,212.83,303.58,60.002,1463464803,"201051344000988","219011344069620",0.00,4.00,0,287.65,305.38,0.0,0.0,0.000,398926.3,398926.3,31207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464839,517503.00
05/17/2016 02:00,2,0.000,ALERT,212.16,301.47,59.981,1463464803,"201051344001025","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,412779.0,412779.0,35721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464841,517504.00
05/17/2016 02:00,2,0.000,ALERT,212.83,303.88,59.996,1463464803,"201051344000458","219011344069620",0.00,5.00,0,290.35,306.28,0.0,0.0,0.000,409715.0,409715.0,31128,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464843,517505.00
05/17/2016 02:00,2,0.000,ALERT,213.29,303.28,59.996,1463464803,"201051344000853","219011344069620",0.00,3.70,0,290.05,305.68,0.0,0.0,0.000,408287.9,408287.9,30727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464845,517506.00
05/17/2016 02:00,2,0.000,ALERT,212.83,302.37,60.007,1463464803,"201051344000685","219011344069620",0.00,3.70,0,289.15,303.58,0.0,0.0,0.000,414529.6,414529.6,35560,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464847,517507.00
05/17/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1463464803,"201051344000917","219011344069620",0.00,5.00,0,287.65,303.28,0.0,0.0,0.000,411425.8,411425.8,35560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464848,517508.00
05/17/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1463464803,"201051344001145","219011344069620",0.00,3.70,0,289.45,304.48,0.0,0.0,0.000,416598.6,416598.6,35413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464850,517509.00
05/17/2016 02:00,2,0.000,ALERT,212.83,301.47,59.991,1463464803,"201051344000651","219011344069620",0.00,3.00,0,288.55,303.28,0.0,0.0,0.000,408819.4,408819.4,35778,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464852,517510.00
05/17/2016 02:00,2,0.000,ALERT,212.16,302.07,59.996,1463464803,"274151322000088","219011344069620",0.00,4.50,0,288.85,303.88,0.0,0.0,0.000,655277.3,655277.3,24308,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464854,517511.00
05/17/2016 02:00,2,0.000,ALERT,213.51,302.07,59.986,1463464803,"274151322000068","219011344069620",0.00,5.00,0,288.55,303.28,0.0,0.0,0.000,550558.7,550558.7,25807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464856,517512.00
05/17/2016 02:00,2,0.000,ALERT,212.38,302.07,59.991,1463464803,"201051344001135","219011344069620",0.00,3.70,0,288.85,304.48,0.0,0.0,0.000,404937.2,404937.2,35718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464857,517513.00
05/17/2016 02:00,2,0.000,ALERT,212.61,304.18,59.944,1463464803,"201051344000594","219011344069620",0.00,3.70,0,290.05,306.28,0.0,0.0,0.000,413414.4,413414.4,31169,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464859,517514.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.07,59.986,1463464803,"201051344001203","219011344069620",0.00,3.70,0,288.85,305.38,0.0,0.0,0.000,411772.0,411772.0,35745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464861,517515.00
05/17/2016 02:00,2,0.000,ALERT,212.38,302.98,59.954,1463464803,"274151322000054","219011344069620",0.00,5.00,0,289.15,304.48,0.0,0.0,0.000,669406.9,669406.9,24340,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464863,517516.00
05/17/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1463464803,"201051344000867","219011344069620",0.00,4.50,0,289.45,305.98,0.0,0.0,0.000,401039.6,401039.6,31172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464865,517517.00
05/17/2016 02:00,2,0.000,ALERT,212.61,302.07,59.996,1463464803,"201051344001093","219011344069620",0.00,4.50,0,288.85,303.58,0.0,0.0,0.000,410485.9,410485.9,35611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464866,517518.00
05/17/2016 02:00,2,0.000,ALERT,213.06,304.18,59.991,1463464803,"201051344000900","219011344069620",0.00,3.70,0,289.75,305.38,0.0,0.0,0.000,416621.0,416621.0,30560,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464868,517519.00
05/17/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1463464803,"201051344000648","219011344069620",0.00,3.30,0,289.45,305.68,0.0,0.0,0.000,408732.0,408732.0,30856,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464870,517520.00
05/17/2016 02:00,2,0.000,ALERT,213.06,304.78,60.028,1463464803,"201051344000569","219011344069620",0.00,4.00,0,290.95,306.58,0.0,0.0,0.000,417806.7,417806.7,30489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464872,517521.00
05/17/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1463464803,"201051344000983","219011344069620",0.00,4.00,0,290.35,305.98,0.0,0.0,0.000,409246.0,409246.0,30963,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464874,517522.00
05/17/2016 02:00,2,0.000,ALERT,212.83,303.88,59.991,1463464803,"201051344001158","219011344069620",0.00,3.30,0,289.75,305.08,0.0,0.0,0.000,403835.6,403835.6,31229,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464875,517523.00
05/17/2016 02:00,2,0.000,ALERT,213.51,304.78,59.991,1463464803,"201051344000576","219011344069620",0.00,4.00,0,290.35,305.68,0.0,0.0,0.000,410777.1,410777.1,30635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463464878,517524.00
05/17/2016 02:00,2,0.000,ALERT,212.61,301.47,59.991,1463464803,"274151322000087","219011344069620",0.00,5.00,0,288.25,303.58,0.0,0.0,0.000,643125.5,643125.5,24423,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463464880,517525.00
05/17/2016 02:15,2,0.000,ALERT,213.74,303.88,59.975,1463465703,"201051344000645","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,410274.8,410274.8,30778,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465705,517526.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1463465703,"274151322000085","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,671464.2,671464.2,24344,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465707,517527.00
05/17/2016 02:15,2,0.000,ALERT,213.74,303.58,59.975,1463465703,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,401383.6,401383.6,31251,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465709,517528.00
05/17/2016 02:15,2,0.000,ALERT,213.29,303.58,59.981,1463465703,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,402597.0,402597.0,31187,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465711,517529.00
05/17/2016 02:15,2,0.000,ALERT,212.38,302.37,59.949,1463465703,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,406488.1,406488.1,35743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465713,517530.00
05/17/2016 02:15,2,0.000,ALERT,212.38,302.37,59.959,1463465703,"274151322000052","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,683641.6,683641.6,24571,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465714,517531.00
05/17/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1463465703,"201051344000585","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,413010.6,413010.6,35753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465716,517532.00
05/17/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1463465703,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,410177.0,410177.0,35547,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465718,517533.00
05/17/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1463465703,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,403650.1,403650.1,35718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465720,517534.00
05/17/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1463465703,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,415790.8,415790.8,35650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465722,517535.00
05/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.954,1463465703,"274151322000094","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,550859.7,550859.7,25601,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465723,517536.00
05/17/2016 02:15,2,0.000,ALERT,213.06,304.18,59.965,1463465703,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,416585.3,416585.3,11261,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465725,517537.00
05/17/2016 02:15,2,0.000,ALERT,212.38,302.98,59.970,1463465703,"201051344000890","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,412935.3,412935.3,35669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465727,517538.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1463465703,"201051344000438","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,415018.8,415018.8,35675,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465729,517539.00
05/17/2016 02:15,2,0.000,ALERT,212.83,301.77,59.959,1463465703,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,407696.2,407696.2,35832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465731,517540.00
05/17/2016 02:15,2,0.000,ALERT,212.61,303.28,59.959,1463465703,"274151322000083","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,677487.4,677487.4,24644,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465732,517541.00
05/17/2016 02:15,2,0.000,ALERT,213.06,302.37,59.917,1463465703,"274151322000076","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,721223.1,721223.1,24644,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465734,517542.00
05/17/2016 02:15,2,0.000,ALERT,213.06,304.48,59.959,1463465703,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,401761.2,401761.2,30911,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465736,517543.00
05/17/2016 02:15,2,0.000,ALERT,212.61,303.88,59.954,1463465703,"274151322000095","219011344069620",0.00,3.30,0,302.37,305.68,0.0,0.0,0.000,713769.8,713769.8,24557,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465738,517544.00
05/17/2016 02:15,2,0.000,ALERT,212.83,303.58,59.959,1463465703,"201051344000988","219011344069620",0.00,4.00,0,299.07,305.68,0.0,0.0,0.000,398926.3,398926.3,31209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465740,517545.00
05/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.922,1463465703,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,412779.0,412779.0,35723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465742,517546.00
05/17/2016 02:15,2,0.000,ALERT,213.06,303.88,59.970,1463465703,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,409715.0,409715.0,31130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465744,517547.00
05/17/2016 02:15,2,0.000,ALERT,213.74,303.58,59.965,1463465703,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,408287.9,408287.9,30729,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465745,517548.00
05/17/2016 02:15,2,0.000,ALERT,213.06,302.68,59.965,1463465703,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,414529.6,414529.6,35562,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465747,517549.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.07,59.965,1463465703,"201051344000917","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,411425.8,411425.8,35562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465749,517550.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1463465703,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,416598.6,416598.6,35415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465751,517551.00
05/17/2016 02:15,2,0.000,ALERT,212.83,301.77,59.965,1463465703,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,408819.4,408819.4,35780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465753,517552.00
05/17/2016 02:15,2,0.000,ALERT,212.16,302.07,59.922,1463465703,"274151322000088","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,655277.3,655277.3,24310,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465754,517553.00
05/17/2016 02:15,2,0.000,ALERT,213.06,301.77,59.959,1463465703,"274151322000068","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,550558.7,550558.7,25809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465756,517554.00
05/17/2016 02:15,2,0.000,ALERT,212.16,302.37,59.965,1463465703,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,404937.2,404937.2,35720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465758,517555.00
05/17/2016 02:15,2,0.000,ALERT,212.61,304.18,59.949,1463465703,"201051344000594","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,413414.4,413414.4,31171,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465760,517556.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.37,59.959,1463465703,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,411772.0,411772.0,35747,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465762,517557.00
05/17/2016 02:15,2,0.000,ALERT,212.61,303.58,59.949,1463465703,"274151322000054","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,669406.9,669406.9,24342,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465763,517558.00
05/17/2016 02:15,2,0.000,ALERT,213.29,303.28,59.938,1463465703,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,401039.6,401039.6,31174,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465765,517559.00
05/17/2016 02:15,2,0.000,ALERT,212.83,302.37,59.949,1463465703,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,410485.9,410485.9,35613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465767,517560.00
05/17/2016 02:15,2,0.000,ALERT,213.06,303.88,59.954,1463465703,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,416621.0,416621.0,30562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465769,517561.00
05/17/2016 02:15,2,0.000,ALERT,213.29,302.98,59.949,1463465703,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,408732.0,408732.0,30858,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465770,517562.00
05/17/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1463465703,"201051344000569","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,417806.7,417806.7,30491,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465772,517563.00
05/17/2016 02:15,2,0.000,ALERT,213.06,304.18,59.959,1463465703,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,409246.0,409246.0,30965,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465774,517564.00
05/17/2016 02:15,2,0.000,ALERT,213.06,303.58,59.981,1463465703,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,403835.6,403835.6,31231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463465776,517565.00
05/17/2016 02:15,2,0.000,ALERT,213.74,304.48,59.959,1463465703,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,410777.1,410777.1,30637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465778,517566.00
05/17/2016 02:15,2,0.000,ALERT,212.61,301.77,59.944,1463465703,"274151322000087","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24425,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463465780,517567.00
05/17/2016 02:30,2,0.000,ALERT,213.29,303.88,59.996,1463466603,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,410274.8,410274.8,30780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466605,517568.00
05/17/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1463466603,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,671464.2,671464.2,24346,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466607,517569.00
05/17/2016 02:30,2,0.000,ALERT,213.51,303.58,59.959,1463466603,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,401383.6,401383.6,31253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466609,517570.00
05/17/2016 02:30,2,0.000,ALERT,213.06,303.88,59.986,1463466603,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,402597.0,402597.0,31189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466611,517571.00
05/17/2016 02:30,2,0.000,ALERT,212.38,302.37,59.991,1463466603,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,406488.1,406488.1,35745,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466612,517572.00
05/17/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1463466603,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,683641.6,683641.6,24573,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466614,517573.00
05/17/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1463466603,"201051344000585","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,413010.6,413010.6,35755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466616,517574.00
05/17/2016 02:30,2,0.000,ALERT,212.61,302.68,60.002,1463466603,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,410177.0,410177.0,35549,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466618,517575.00
05/17/2016 02:30,2,0.000,ALERT,213.29,303.58,59.991,1463466603,"201051344000582","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,403650.1,403650.1,35720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466620,517576.00
05/17/2016 02:30,2,0.000,ALERT,212.16,302.07,60.018,1463466603,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,415790.8,415790.8,35652,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466621,517577.00
05/17/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1463466603,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,550859.7,550859.7,25603,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466623,517578.00
05/17/2016 02:30,2,0.000,ALERT,213.06,304.48,59.981,1463466603,"201051344000579","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,416585.3,416585.3,11263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466625,517579.00
05/17/2016 02:30,2,0.000,ALERT,212.38,302.68,59.981,1463466603,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35671,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466627,517580.00
05/17/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1463466603,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,415018.8,415018.8,35677,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466629,517581.00
05/17/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1463466603,"201051344000417","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,407696.2,407696.2,35834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466630,517582.00
