ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 02:30,2,0.000,ALERT,212.61,303.58,59.975,1463466603,"274151322000083","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,677487.4,677487.4,24646,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466632,517583.00
05/17/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1463466603,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,721223.1,721223.1,24646,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466634,517584.00
05/17/2016 02:30,2,0.000,ALERT,213.06,304.78,59.949,1463466603,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,401761.2,401761.2,30913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466636,517585.00
05/17/2016 02:30,2,0.000,ALERT,212.61,303.58,60.002,1463466603,"274151322000095","219011344069620",0.00,3.30,0,301.77,305.08,0.0,0.0,0.000,713769.8,713769.8,24559,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466637,517586.00
05/17/2016 02:30,2,0.000,ALERT,212.83,303.88,60.002,1463466603,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,398926.3,398926.3,31211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466639,517587.00
05/17/2016 02:30,2,0.000,ALERT,212.61,301.47,59.975,1463466603,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,412779.0,412779.0,35725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466641,517588.00
05/17/2016 02:30,2,0.000,ALERT,212.83,303.88,59.965,1463466603,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,409715.0,409715.0,31132,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466643,517589.00
05/17/2016 02:30,2,0.000,ALERT,213.51,303.88,59.981,1463466603,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,408287.9,408287.9,30731,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466645,517590.00
05/17/2016 02:30,2,0.000,ALERT,212.83,301.77,59.970,1463466603,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,414529.6,414529.6,35564,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466647,517591.00
05/17/2016 02:30,2,0.000,ALERT,212.83,301.77,60.002,1463466603,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,411425.8,411425.8,35564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466648,517592.00
05/17/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1463466603,"201051344001145","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,416598.6,416598.6,35417,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466650,517593.00
05/17/2016 02:30,2,0.000,ALERT,212.61,301.47,59.970,1463466603,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,408819.4,408819.4,35782,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466652,517594.00
05/17/2016 02:30,2,0.000,ALERT,211.93,302.68,59.970,1463466603,"274151322000088","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,655277.3,655277.3,24312,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466654,517595.00
05/17/2016 02:30,2,0.000,ALERT,213.51,302.07,59.959,1463466603,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,550558.7,550558.7,25811,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466656,517596.00
05/17/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1463466603,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35722,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466657,517597.00
05/17/2016 02:30,2,0.000,ALERT,212.83,304.78,59.965,1463466603,"201051344000594","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,413414.4,413414.4,31173,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466659,517598.00
05/17/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1463466603,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,411772.0,411772.0,35749,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466661,517599.00
05/17/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1463466603,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,669406.9,669406.9,24344,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466663,517600.00
05/17/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1463466603,"201051344000867","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,401039.6,401039.6,31176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466665,517601.00
05/17/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1463466603,"201051344001093","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,410485.9,410485.9,35615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466666,517602.00
05/17/2016 02:30,2,0.000,ALERT,212.83,303.88,59.970,1463466603,"201051344000900","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,416621.0,416621.0,30564,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466668,517603.00
05/17/2016 02:30,2,0.000,ALERT,213.51,303.88,60.018,1463466603,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,408732.0,408732.0,30860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466670,517604.00
05/17/2016 02:30,2,0.000,ALERT,213.06,304.78,59.970,1463466603,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,417806.7,417806.7,30493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466672,517605.00
05/17/2016 02:30,2,0.000,ALERT,213.06,304.48,60.018,1463466603,"201051344000983","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,409246.0,409246.0,30967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466674,517606.00
05/17/2016 02:30,2,0.000,ALERT,213.29,304.48,59.965,1463466603,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,403835.6,403835.6,31233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466676,517607.00
05/17/2016 02:30,2,0.000,ALERT,213.51,304.78,60.012,1463466603,"201051344000576","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,410777.1,410777.1,30639,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463466677,517608.00
05/17/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1463466603,"274151322000087","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,643125.5,643125.5,24427,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463466679,517609.00
05/17/2016 02:45,2,0.000,ALERT,213.74,304.18,59.996,1463467504,"201051344000645","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,410274.8,410274.8,30782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467506,517610.00
05/17/2016 02:45,2,0.000,ALERT,213.06,302.68,59.981,1463467504,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,671464.2,671464.2,24348,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467508,517611.00
05/17/2016 02:45,2,0.000,ALERT,213.96,304.18,59.991,1463467504,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,401383.6,401383.6,31255,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467509,517612.00
05/17/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1463467504,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,402597.0,402597.0,31191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467511,517613.00
05/17/2016 02:45,2,0.000,ALERT,212.61,302.37,59.991,1463467504,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,406488.1,406488.1,35747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467513,517614.00
05/17/2016 02:45,2,0.000,ALERT,212.38,302.07,59.975,1463467504,"274151322000052","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,683641.6,683641.6,24575,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467515,517615.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1463467504,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,413010.6,413010.6,35757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467517,517616.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1463467504,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,410177.0,410177.0,35551,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467519,517617.00
05/17/2016 02:45,2,0.000,ALERT,213.06,302.98,60.002,1463467504,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,403650.1,403650.1,35722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467520,517618.00
05/17/2016 02:45,2,0.000,ALERT,212.38,302.07,59.965,1463467504,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,415790.8,415790.8,35654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467522,517619.00
05/17/2016 02:45,2,0.000,ALERT,212.61,302.07,59.991,1463467504,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,550859.7,550859.7,25605,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467524,517620.00
05/17/2016 02:45,2,0.000,ALERT,213.06,304.78,60.002,1463467504,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,416585.3,416585.3,11265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467526,517621.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.98,60.007,1463467504,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35673,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467528,517622.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1463467504,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,415018.8,415018.8,35679,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467529,517623.00
05/17/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1463467504,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,407696.2,407696.2,35836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467531,517624.00
05/17/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1463467504,"274151322000083","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,677487.4,677487.4,24648,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467533,517625.00
05/17/2016 02:45,2,0.000,ALERT,213.29,302.68,60.007,1463467504,"274151322000076","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,721223.1,721223.1,24648,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467535,517626.00
05/17/2016 02:45,2,0.000,ALERT,213.29,305.08,59.996,1463467504,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,401761.2,401761.2,30915,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467537,517627.00
05/17/2016 02:45,2,0.000,ALERT,212.83,303.88,60.018,1463467504,"274151322000095","219011344069620",0.00,3.30,0,302.07,305.08,0.0,0.0,0.000,713769.8,713769.8,24561,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467538,517628.00
05/17/2016 02:45,2,0.000,ALERT,213.06,304.18,59.996,1463467504,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,398926.3,398926.3,31213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467540,517629.00
05/17/2016 02:45,2,0.000,ALERT,212.38,301.47,60.002,1463467504,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,412779.0,412779.0,35727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467542,517630.00
05/17/2016 02:45,2,0.000,ALERT,213.29,304.78,59.954,1463467504,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,409715.0,409715.0,31134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467544,517631.00
05/17/2016 02:45,2,0.000,ALERT,213.74,304.48,59.991,1463467504,"201051344000853","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,408287.9,408287.9,30733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467546,517632.00
05/17/2016 02:45,2,0.000,ALERT,213.06,302.68,60.018,1463467504,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,414529.6,414529.6,35566,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467548,517633.00
05/17/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1463467504,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,411425.8,411425.8,35566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467549,517634.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1463467504,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,416598.6,416598.6,35419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467551,517635.00
05/17/2016 02:45,2,0.000,ALERT,212.83,301.77,60.002,1463467504,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,408819.4,408819.4,35784,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467553,517636.00
05/17/2016 02:45,2,0.000,ALERT,212.16,302.37,59.991,1463467504,"274151322000088","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,655277.3,655277.3,24314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467555,517637.00
05/17/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1463467504,"274151322000068","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,550558.7,550558.7,25813,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467557,517638.00
05/17/2016 02:45,2,0.000,ALERT,212.38,302.68,60.007,1463467504,"201051344001135","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,404937.2,404937.2,35724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467558,517639.00
05/17/2016 02:45,2,0.000,ALERT,213.06,305.08,59.996,1463467504,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,413414.4,413414.4,31175,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467560,517640.00
05/17/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1463467504,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,411772.0,411772.0,35751,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467562,517641.00
05/17/2016 02:45,2,0.000,ALERT,212.38,302.98,59.949,1463467504,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,669406.9,669406.9,24346,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467564,517642.00
05/17/2016 02:45,2,0.000,ALERT,213.51,303.88,59.996,1463467504,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,401039.6,401039.6,31178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467566,517643.00
05/17/2016 02:45,2,0.000,ALERT,212.83,302.37,59.996,1463467504,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,410485.9,410485.9,35617,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467568,517644.00
05/17/2016 02:45,2,0.000,ALERT,213.06,304.48,59.986,1463467504,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,416621.0,416621.0,30566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467569,517645.00
05/17/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1463467504,"201051344000648","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,408732.0,408732.0,30862,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467571,517646.00
05/17/2016 02:45,2,0.000,ALERT,213.29,305.08,59.991,1463467504,"201051344000569","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,417806.7,417806.7,30495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467573,517647.00
05/17/2016 02:45,2,0.000,ALERT,213.29,304.78,59.986,1463467504,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,409246.0,409246.0,30969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467575,517648.00
05/17/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1463467504,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,403835.6,403835.6,31235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463467577,517649.00
05/17/2016 02:45,2,0.000,ALERT,213.74,305.08,59.986,1463467504,"201051344000576","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,410777.1,410777.1,30641,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467579,517650.00
05/17/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1463467504,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,643125.5,643125.5,24429,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463467581,517651.00
05/17/2016 03:00,2,0.000,ALERT,213.51,303.88,59.954,1463468403,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,410274.8,410274.8,30784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468405,517652.00
05/17/2016 03:00,2,0.000,ALERT,212.61,302.37,59.949,1463468403,"274151322000085","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,671464.2,671464.2,24350,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468407,517653.00
05/17/2016 03:00,2,0.000,ALERT,213.51,303.58,59.954,1463468403,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,401383.6,401383.6,31257,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468409,517654.00
05/17/2016 03:00,2,0.000,ALERT,213.06,304.18,59.954,1463468403,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,402597.0,402597.0,31193,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468411,517655.00
05/17/2016 03:00,2,0.000,ALERT,212.38,302.68,59.944,1463468403,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,406488.1,406488.1,35749,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468413,517656.00
05/17/2016 03:00,2,0.000,ALERT,212.38,303.58,59.949,1463468403,"274151322000052","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,683641.6,683641.6,24577,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468415,517657.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1463468403,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,413010.6,413010.6,35759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468417,517658.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.98,59.949,1463468403,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,410177.0,410177.0,35553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468418,517659.00
05/17/2016 03:00,2,0.000,ALERT,213.51,303.58,59.938,1463468403,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,403650.1,403650.1,35724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468420,517660.00
05/17/2016 03:00,2,0.000,ALERT,212.38,302.37,59.944,1463468403,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,415790.8,415790.8,35656,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468422,517661.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.07,59.944,1463468403,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,550859.7,550859.7,25607,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468424,517662.00
05/17/2016 03:00,2,0.000,ALERT,213.06,304.48,59.970,1463468403,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,416585.3,416585.3,11267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468426,517663.00
05/17/2016 03:00,2,0.000,ALERT,212.61,302.98,59.970,1463468403,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35675,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468427,517664.00
05/17/2016 03:00,2,0.000,ALERT,213.06,302.68,59.959,1463468403,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,415018.8,415018.8,35681,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468429,517665.00
05/17/2016 03:00,2,0.000,ALERT,213.06,302.07,59.917,1463468403,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,407696.2,407696.2,35838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468431,517666.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.98,59.938,1463468403,"274151322000083","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,677487.4,677487.4,24650,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468433,517667.00
05/17/2016 03:00,2,0.000,ALERT,213.51,302.68,59.917,1463468403,"274151322000076","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,721223.1,721223.1,24650,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468435,517668.00
05/17/2016 03:00,2,0.000,ALERT,213.06,304.48,59.949,1463468403,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,401761.2,401761.2,30917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468436,517669.00
05/17/2016 03:00,2,0.000,ALERT,212.61,303.58,59.944,1463468403,"274151322000095","219011344069620",0.00,3.30,0,302.07,305.38,0.0,0.0,0.000,713769.8,713769.8,24563,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468438,517670.00
05/17/2016 03:00,2,0.000,ALERT,213.06,303.88,59.959,1463468403,"201051344000988","219011344069620",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,398926.3,398926.3,31215,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468440,517671.00
05/17/2016 03:00,2,0.000,ALERT,212.61,301.77,59.933,1463468403,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,412779.0,412779.0,35729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468442,517672.00
05/17/2016 03:00,2,0.000,ALERT,212.83,303.88,59.944,1463468403,"201051344000458","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,409715.0,409715.0,31136,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468444,517673.00
05/17/2016 03:00,2,0.000,ALERT,213.51,303.88,59.938,1463468403,"201051344000853","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,408287.9,408287.9,30735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468446,517674.00
05/17/2016 03:00,2,0.000,ALERT,213.06,302.37,59.907,1463468403,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,414529.6,414529.6,35568,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468447,517675.00
05/17/2016 03:00,2,0.000,ALERT,213.06,302.07,59.944,1463468403,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,411425.8,411425.8,35568,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468449,517676.00
05/17/2016 03:00,2,0.000,ALERT,213.06,302.98,59.938,1463468403,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,416598.6,416598.6,35421,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468451,517677.00
05/17/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1463468403,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,408819.4,408819.4,35786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468453,517678.00
05/17/2016 03:00,2,0.000,ALERT,212.16,302.98,59.965,1463468403,"274151322000088","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,655277.3,655277.3,24316,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468455,517679.00
05/17/2016 03:00,2,0.000,ALERT,213.29,301.77,59.944,1463468403,"274151322000068","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,550558.7,550558.7,25815,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468456,517680.00
05/17/2016 03:00,2,0.000,ALERT,212.38,302.07,59.901,1463468403,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,404937.2,404937.2,35726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468458,517681.00
05/17/2016 03:00,2,0.000,ALERT,212.83,304.78,59.954,1463468403,"201051344000594","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,413414.4,413414.4,31177,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468460,517682.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.37,59.949,1463468403,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,411772.0,411772.0,35753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468462,517683.00
05/17/2016 03:00,2,0.000,ALERT,212.38,302.68,59.949,1463468403,"274151322000054","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,669406.9,669406.9,24348,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468464,517684.00
05/17/2016 03:00,2,0.000,ALERT,213.51,303.58,59.938,1463468403,"201051344000867","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,401039.6,401039.6,31180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468465,517685.00
05/17/2016 03:00,2,0.000,ALERT,212.83,302.37,59.944,1463468403,"201051344001093","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,410485.9,410485.9,35619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468467,517686.00
05/17/2016 03:00,2,0.000,ALERT,212.83,303.88,59.944,1463468403,"201051344000900","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,416621.0,416621.0,30568,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468469,517687.00
05/17/2016 03:00,2,0.000,ALERT,213.29,303.58,59.896,1463468403,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,408732.0,408732.0,30864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468471,517688.00
05/17/2016 03:00,2,0.000,ALERT,213.06,304.78,59.949,1463468403,"201051344000569","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,417806.7,417806.7,30497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468473,517689.00
05/17/2016 03:00,2,0.000,ALERT,213.29,304.48,59.938,1463468403,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,409246.0,409246.0,30971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468475,517690.00
05/17/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1463468403,"201051344001158","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,403835.6,403835.6,31237,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468477,517691.00
05/17/2016 03:00,2,0.000,ALERT,213.51,304.48,59.938,1463468403,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,410777.1,410777.1,30643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463468479,517692.00
05/17/2016 03:00,2,0.000,ALERT,212.61,301.17,59.922,1463468403,"274151322000087","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24431,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463468481,517693.00
05/17/2016 03:15,2,0.000,ALERT,213.74,304.78,59.959,1463469303,"201051344000645","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,410274.8,410274.8,30786,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469305,517694.00
05/17/2016 03:15,2,0.000,ALERT,212.83,302.37,59.996,1463469303,"274151322000085","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,671464.2,671464.2,24352,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469306,517695.00
05/17/2016 03:15,2,0.000,ALERT,214.19,304.78,59.970,1463469303,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,401383.6,401383.6,31259,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469308,517696.00
05/17/2016 03:15,2,0.000,ALERT,213.29,304.48,59.965,1463469303,"201051344000469","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,402597.0,402597.0,31195,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469310,517697.00
05/17/2016 03:15,2,0.000,ALERT,212.38,302.37,59.970,1463469303,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,406488.1,406488.1,35751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469312,517698.00
05/17/2016 03:15,2,0.000,ALERT,212.61,303.88,59.970,1463469303,"274151322000052","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,683641.6,683641.6,24579,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469314,517699.00
05/17/2016 03:15,2,0.000,ALERT,213.06,302.68,59.954,1463469303,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,413010.6,413010.6,35761,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469315,517700.00
05/17/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1463469303,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,410177.0,410177.0,35555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469317,517701.00
05/17/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1463469303,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,403650.1,403650.1,35726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469319,517702.00
05/17/2016 03:15,2,0.000,ALERT,212.38,302.37,59.970,1463469303,"201051344000955","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,415790.8,415790.8,35658,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469321,517703.00
05/17/2016 03:15,2,0.000,ALERT,212.83,302.07,59.975,1463469303,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,550859.7,550859.7,25609,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469323,517704.00
05/17/2016 03:15,2,0.000,ALERT,213.29,305.08,60.012,1463469303,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,416585.3,416585.3,11269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469325,517705.00
05/17/2016 03:15,2,0.000,ALERT,212.61,302.98,59.975,1463469303,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35677,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469327,517706.00
05/17/2016 03:15,2,0.000,ALERT,212.83,302.37,59.975,1463469303,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,415018.8,415018.8,35683,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469329,517707.00
05/17/2016 03:15,2,0.000,ALERT,212.83,301.77,59.975,1463469303,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,407696.2,407696.2,35840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469330,517708.00
05/17/2016 03:15,2,0.000,ALERT,212.83,303.58,60.028,1463469303,"274151322000083","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,677487.4,677487.4,24652,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469332,517709.00
05/17/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1463469303,"274151322000076","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,721223.1,721223.1,24652,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469334,517710.00
05/17/2016 03:15,2,0.000,ALERT,213.06,305.08,59.991,1463469303,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,401761.2,401761.2,30919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469336,517711.00
05/17/2016 03:15,2,0.000,ALERT,212.83,303.88,59.986,1463469303,"274151322000095","219011344069620",0.00,3.30,0,302.07,305.08,0.0,0.0,0.000,713769.8,713769.8,24565,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469338,517712.00
05/17/2016 03:15,2,0.000,ALERT,213.06,304.48,59.981,1463469303,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,398926.3,398926.3,31217,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469339,517713.00
05/17/2016 03:15,2,0.000,ALERT,212.61,301.47,59.975,1463469303,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,412779.0,412779.0,35731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469341,517714.00
05/17/2016 03:15,2,0.000,ALERT,213.29,304.78,59.986,1463469303,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,409715.0,409715.0,31138,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469343,517715.00
05/17/2016 03:15,2,0.000,ALERT,213.74,304.48,59.975,1463469303,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,408287.9,408287.9,30737,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469345,517716.00
05/17/2016 03:15,2,0.000,ALERT,213.06,302.37,59.991,1463469303,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,414529.6,414529.6,35570,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469347,517717.00
05/17/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1463469303,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,411425.8,411425.8,35570,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469349,517718.00
05/17/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1463469303,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,416598.6,416598.6,35423,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469350,517719.00
05/17/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1463469303,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,408819.4,408819.4,35788,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469352,517720.00
05/17/2016 03:15,2,0.000,ALERT,212.38,302.68,59.986,1463469303,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,655277.3,655277.3,24318,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469354,517721.00
05/17/2016 03:15,2,0.000,ALERT,213.29,302.37,59.991,1463469303,"274151322000068","219011344069620",0.00,4.50,0,300.27,303.28,0.0,0.0,0.000,550558.7,550558.7,25817,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469356,517722.00
05/17/2016 03:15,2,0.000,ALERT,212.61,302.37,60.002,1463469303,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469357,517723.00
05/17/2016 03:15,2,0.000,ALERT,213.06,305.38,59.996,1463469303,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,413414.4,413414.4,31179,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469359,517724.00
05/17/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1463469303,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,411772.0,411772.0,35755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469361,517725.00
05/17/2016 03:15,2,0.000,ALERT,212.61,303.58,59.996,1463469303,"274151322000054","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,669406.9,669406.9,24350,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469363,517726.00
05/17/2016 03:15,2,0.000,ALERT,213.51,304.18,59.996,1463469303,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.58,0.0,0.0,0.000,401039.6,401039.6,31182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469365,517727.00
