ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1463469303,"201051344001093","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,410485.9,410485.9,35621,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469366,517728.00
05/17/2016 03:15,2,0.000,ALERT,213.06,304.78,59.996,1463469303,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,416621.0,416621.0,30570,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469368,517729.00
05/17/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1463469303,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,408732.0,408732.0,30866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469370,517730.00
05/17/2016 03:15,2,0.000,ALERT,213.06,304.78,59.996,1463469303,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,417806.7,417806.7,30499,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469372,517731.00
05/17/2016 03:15,2,0.000,ALERT,213.29,305.08,60.007,1463469303,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,409246.0,409246.0,30973,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463469374,517732.00
05/17/2016 03:15,2,0.000,ALERT,213.29,304.48,60.002,1463469303,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,403835.6,403835.6,31239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469376,517733.00
05/17/2016 03:15,2,0.000,ALERT,213.74,305.08,60.007,1463469303,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,410777.1,410777.1,30645,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469377,517734.00
05/17/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1463469303,"274151322000087","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,643125.5,643125.5,24433,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463469379,517735.00
05/17/2016 03:30,2,0.000,ALERT,213.51,304.18,59.970,1463470203,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,410274.8,410274.8,30788,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470205,517736.00
05/17/2016 03:30,2,0.000,ALERT,212.61,302.37,59.975,1463470203,"274151322000085","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,671464.2,671464.2,24354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470207,517737.00
05/17/2016 03:30,2,0.000,ALERT,213.74,304.18,59.975,1463470203,"201051344000633","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,401383.6,401383.6,31261,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470209,517738.00
05/17/2016 03:30,2,0.000,ALERT,213.06,304.18,59.975,1463470203,"201051344000469","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,402597.0,402597.0,31197,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470210,517739.00
05/17/2016 03:30,2,0.000,ALERT,212.16,302.37,59.986,1463470203,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,406488.1,406488.1,35753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470212,517740.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1463470203,"274151322000052","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,683641.6,683641.6,24581,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470214,517741.00
05/17/2016 03:30,2,0.000,ALERT,212.61,302.37,59.959,1463470203,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,413010.6,413010.6,35763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470216,517742.00
05/17/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1463470203,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,410177.0,410177.0,35557,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470218,517743.00
05/17/2016 03:30,2,0.000,ALERT,213.06,303.28,59.933,1463470203,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,403650.1,403650.1,35728,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470220,517744.00
05/17/2016 03:30,2,0.000,ALERT,212.16,302.37,59.975,1463470203,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,415790.8,415790.8,35660,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470221,517745.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1463470203,"274151322000094","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,550859.7,550859.7,25611,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470223,517746.00
05/17/2016 03:30,2,0.000,ALERT,213.06,304.78,59.949,1463470203,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,416585.3,416585.3,11271,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470225,517747.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.98,59.991,1463470203,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35679,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470227,517748.00
05/17/2016 03:30,2,0.000,ALERT,212.83,302.37,59.975,1463470203,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,415018.8,415018.8,35685,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470229,517749.00
05/17/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1463470203,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,407696.2,407696.2,35842,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470230,517750.00
05/17/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1463470203,"274151322000083","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,677487.4,677487.4,24654,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470232,517751.00
05/17/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1463470203,"274151322000076","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,721223.1,721223.1,24654,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470234,517752.00
05/17/2016 03:30,2,0.000,ALERT,213.06,305.08,60.018,1463470203,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,401761.2,401761.2,30921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470236,517753.00
05/17/2016 03:30,2,0.000,ALERT,212.61,303.88,59.981,1463470203,"274151322000095","219011344069620",0.00,3.00,0,302.37,305.38,0.0,0.0,0.000,713769.8,713769.8,24567,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470238,517754.00
05/17/2016 03:30,2,0.000,ALERT,212.83,304.18,59.970,1463470203,"201051344000988","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,398926.3,398926.3,31219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470239,517755.00
05/17/2016 03:30,2,0.000,ALERT,212.38,301.77,59.981,1463470203,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,412779.0,412779.0,35733,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470241,517756.00
05/17/2016 03:30,2,0.000,ALERT,213.06,304.78,59.944,1463470203,"201051344000458","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,409715.0,409715.0,31140,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470243,517757.00
05/17/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1463470203,"201051344000853","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,408287.9,408287.9,30739,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470245,517758.00
05/17/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1463470203,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,414529.6,414529.6,35572,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470247,517759.00
05/17/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1463470203,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,411425.8,411425.8,35572,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470248,517760.00
05/17/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1463470203,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,416598.6,416598.6,35425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470250,517761.00
05/17/2016 03:30,2,0.000,ALERT,212.61,301.47,59.986,1463470203,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,408819.4,408819.4,35790,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470252,517762.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.98,59.959,1463470203,"274151322000088","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,655277.3,655277.3,24320,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470254,517763.00
05/17/2016 03:30,2,0.000,ALERT,213.29,302.07,59.981,1463470203,"274151322000068","219011344069620",0.00,4.50,0,300.57,303.58,0.0,0.0,0.000,550558.7,550558.7,25819,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470256,517764.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1463470203,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35730,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470257,517765.00
05/17/2016 03:30,2,0.000,ALERT,212.83,305.38,60.034,1463470203,"201051344000594","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,413414.4,413414.4,31181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470259,517766.00
05/17/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1463470203,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,411772.0,411772.0,35757,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470261,517767.00
05/17/2016 03:30,2,0.000,ALERT,212.38,302.98,60.028,1463470203,"274151322000054","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,669406.9,669406.9,24352,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470263,517768.00
05/17/2016 03:30,2,0.000,ALERT,213.51,304.18,60.007,1463470203,"201051344000867","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,401039.6,401039.6,31184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470264,517769.00
05/17/2016 03:30,2,0.000,ALERT,212.83,302.68,59.991,1463470203,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,410485.9,410485.9,35623,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470266,517770.00
05/17/2016 03:30,2,0.000,ALERT,213.06,304.78,59.970,1463470203,"201051344000900","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,416621.0,416621.0,30572,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470268,517771.00
05/17/2016 03:30,2,0.000,ALERT,213.51,304.48,60.002,1463470203,"201051344000648","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,408732.0,408732.0,30868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470270,517772.00
05/17/2016 03:30,2,0.000,ALERT,213.29,305.38,59.991,1463470203,"201051344000569","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,417806.7,417806.7,30501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470272,517773.00
05/17/2016 03:30,2,0.000,ALERT,213.29,305.08,59.986,1463470203,"201051344000983","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,409246.0,409246.0,30975,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463470274,517774.00
05/17/2016 03:30,2,0.000,ALERT,213.51,304.78,60.018,1463470203,"201051344001158","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,403835.6,403835.6,31241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470275,517775.00
05/17/2016 03:30,2,0.000,ALERT,213.51,305.08,60.034,1463470203,"201051344000576","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,410777.1,410777.1,30647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470277,517776.00
05/17/2016 03:30,2,0.000,ALERT,212.83,302.37,59.996,1463470203,"274151322000087","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,643125.5,643125.5,24435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463470279,517777.00
05/17/2016 03:45,2,0.000,ALERT,213.74,304.18,59.975,1463471103,"201051344000645","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,410274.8,410274.8,30790,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471105,517778.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1463471103,"274151322000085","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,671464.2,671464.2,24356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471107,517779.00
05/17/2016 03:45,2,0.000,ALERT,213.74,303.88,59.959,1463471103,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,401383.6,401383.6,31263,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471109,517780.00
05/17/2016 03:45,2,0.000,ALERT,213.29,304.18,59.981,1463471103,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,402597.0,402597.0,31199,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471110,517781.00
05/17/2016 03:45,2,0.000,ALERT,212.61,302.37,59.954,1463471103,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,406488.1,406488.1,35755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471112,517782.00
05/17/2016 03:45,2,0.000,ALERT,212.61,303.58,59.975,1463471103,"274151322000052","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,683641.6,683641.6,24583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471114,517783.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1463471103,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,413010.6,413010.6,35765,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471116,517784.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.98,59.991,1463471103,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,410177.0,410177.0,35559,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471118,517785.00
05/17/2016 03:45,2,0.000,ALERT,213.29,303.28,59.933,1463471103,"201051344000582","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,403650.1,403650.1,35730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471120,517786.00
05/17/2016 03:45,2,0.000,ALERT,212.38,302.37,59.986,1463471103,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,415790.8,415790.8,35662,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471121,517787.00
05/17/2016 03:45,2,0.000,ALERT,212.61,302.37,59.986,1463471103,"274151322000094","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,550859.7,550859.7,25613,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471123,517788.00
05/17/2016 03:45,2,0.000,ALERT,213.29,305.08,60.002,1463471103,"201051344000579","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,416585.3,416585.3,11273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471125,517789.00
05/17/2016 03:45,2,0.000,ALERT,212.61,302.68,59.991,1463471103,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471127,517790.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.68,59.991,1463471103,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,415018.8,415018.8,35687,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471129,517791.00
05/17/2016 03:45,2,0.000,ALERT,212.61,301.47,59.996,1463471103,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,407696.2,407696.2,35844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471130,517792.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1463471103,"274151322000083","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,677487.4,677487.4,24656,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471132,517793.00
05/17/2016 03:45,2,0.000,ALERT,213.51,302.68,60.007,1463471103,"274151322000076","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,721223.1,721223.1,24656,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471134,517794.00
05/17/2016 03:45,2,0.000,ALERT,213.06,305.08,59.981,1463471103,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,401761.2,401761.2,30923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471136,517795.00
05/17/2016 03:45,2,0.000,ALERT,212.61,303.88,60.007,1463471103,"274151322000095","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,713769.8,713769.8,24569,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471138,517796.00
05/17/2016 03:45,2,0.000,ALERT,213.06,304.48,59.996,1463471103,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,398926.3,398926.3,31221,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471139,517797.00
05/17/2016 03:45,2,0.000,ALERT,212.61,301.77,59.991,1463471103,"201051344001025","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,412779.0,412779.0,35735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471141,517798.00
05/17/2016 03:45,2,0.000,ALERT,212.83,304.48,60.039,1463471103,"201051344000458","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,409715.0,409715.0,31142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471143,517799.00
05/17/2016 03:45,2,0.000,ALERT,213.51,304.18,59.996,1463471103,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,408287.9,408287.9,30741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471145,517800.00
05/17/2016 03:45,2,0.000,ALERT,213.29,302.37,60.012,1463471103,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,414529.6,414529.6,35574,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471147,517801.00
05/17/2016 03:45,2,0.000,ALERT,212.83,301.47,59.991,1463471103,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,411425.8,411425.8,35574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471148,517802.00
05/17/2016 03:45,2,0.000,ALERT,213.06,302.68,60.023,1463471103,"201051344001145","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,416598.6,416598.6,35427,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471150,517803.00
05/17/2016 03:45,2,0.000,ALERT,212.83,301.77,59.986,1463471103,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,408819.4,408819.4,35792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471152,517804.00
05/17/2016 03:45,2,0.000,ALERT,212.38,302.98,59.975,1463471103,"274151322000088","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,655277.3,655277.3,24322,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471154,517805.00
05/17/2016 03:45,2,0.000,ALERT,213.29,301.77,59.970,1463471103,"274151322000068","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,550558.7,550558.7,25821,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471156,517806.00
05/17/2016 03:45,2,0.000,ALERT,212.38,302.68,60.007,1463471103,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35732,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471158,517807.00
05/17/2016 03:45,2,0.000,ALERT,212.83,304.78,59.954,1463471103,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,413414.4,413414.4,31183,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471160,517808.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1463471103,"201051344001203","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,411772.0,411772.0,35759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471161,517809.00
05/17/2016 03:45,2,0.000,ALERT,212.61,303.58,59.970,1463471103,"274151322000054","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,669406.9,669406.9,24354,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471163,517810.00
05/17/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1463471103,"201051344000867","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,401039.6,401039.6,31186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471165,517811.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.37,60.007,1463471103,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,410485.9,410485.9,35625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471167,517812.00
05/17/2016 03:45,2,0.000,ALERT,213.06,304.18,59.981,1463471103,"201051344000900","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,416621.0,416621.0,30574,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471169,517813.00
05/17/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1463471103,"201051344000648","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,408732.0,408732.0,30870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471170,517814.00
05/17/2016 03:45,2,0.000,ALERT,213.06,304.78,59.975,1463471103,"201051344000569","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,417806.7,417806.7,30503,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471172,517815.00
05/17/2016 03:45,2,0.000,ALERT,213.06,304.48,59.975,1463471103,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,409246.0,409246.0,30977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463471174,517816.00
05/17/2016 03:45,2,0.000,ALERT,213.29,304.18,59.975,1463471103,"201051344001158","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,403835.6,403835.6,31243,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471176,517817.00
05/17/2016 03:45,2,0.000,ALERT,213.29,304.48,59.959,1463471103,"201051344000576","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,410777.1,410777.1,30649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471178,517818.00
05/17/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1463471103,"274151322000087","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24437,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463471179,517819.00
05/17/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1463472003,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,410274.8,410274.8,30792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472005,517820.00
05/17/2016 04:00,2,0.000,ALERT,212.83,303.28,59.981,1463472003,"274151322000085","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,671464.2,671464.2,24358,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472007,517821.00
05/17/2016 04:00,2,0.000,ALERT,213.96,304.48,60.012,1463472003,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,401383.6,401383.6,31265,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472009,517822.00
05/17/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1463472003,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,402597.0,402597.0,31201,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472011,517823.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1463472003,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,406488.1,406488.1,35757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472013,517824.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1463472003,"274151322000052","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,683641.6,683641.6,24585,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472014,517825.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.68,59.981,1463472003,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,413010.6,413010.6,35767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472016,517826.00
05/17/2016 04:00,2,0.000,ALERT,212.83,302.98,59.996,1463472003,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,410177.0,410177.0,35561,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472018,517827.00
05/17/2016 04:00,2,0.000,ALERT,213.29,303.58,59.986,1463472003,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,403650.1,403650.1,35732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472020,517828.00
05/17/2016 04:00,2,0.000,ALERT,212.38,302.37,59.949,1463472003,"201051344000955","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,415790.8,415790.8,35664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472022,517829.00
05/17/2016 04:00,2,0.000,ALERT,212.83,302.37,60.002,1463472003,"274151322000094","219011344069620",0.00,3.00,0,300.87,303.88,0.0,0.0,0.000,550859.7,550859.7,25615,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472023,517830.00
05/17/2016 04:00,2,0.000,ALERT,213.29,305.08,60.012,1463472003,"201051344000579","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,416585.3,416585.3,11275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472025,517831.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.965,1463472003,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,412935.3,412935.3,35683,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472027,517832.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1463472003,"201051344000438","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,415018.8,415018.8,35689,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472029,517833.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1463472003,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,407696.2,407696.2,35846,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472031,517834.00
05/17/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1463472003,"274151322000083","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,677487.4,677487.4,24658,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472032,517835.00
05/17/2016 04:00,2,0.000,ALERT,213.51,303.58,59.949,1463472003,"274151322000076","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,721223.1,721223.1,24658,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472034,517836.00
05/17/2016 04:00,2,0.000,ALERT,213.29,305.38,59.959,1463472003,"201051344000868","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,401761.2,401761.2,30925,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472036,517837.00
05/17/2016 04:00,2,0.000,ALERT,212.83,303.88,59.954,1463472003,"274151322000095","219011344069620",0.00,3.30,0,302.37,305.38,0.0,0.0,0.000,713769.8,713769.8,24571,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472038,517838.00
05/17/2016 04:00,2,0.000,ALERT,213.06,304.48,59.959,1463472003,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,398926.3,398926.3,31223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472040,517839.00
05/17/2016 04:00,2,0.000,ALERT,212.83,301.77,59.938,1463472003,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,412779.0,412779.0,35737,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472042,517840.00
05/17/2016 04:00,2,0.000,ALERT,213.29,304.78,59.965,1463472003,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,409715.0,409715.0,31144,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472044,517841.00
05/17/2016 04:00,2,0.000,ALERT,213.74,304.48,59.954,1463472003,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,408287.9,408287.9,30743,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472045,517842.00
05/17/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1463472003,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,414529.6,414529.6,35576,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472047,517843.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.07,59.965,1463472003,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,411425.8,411425.8,35576,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472049,517844.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.68,59.949,1463472003,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,416598.6,416598.6,35429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472051,517845.00
05/17/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1463472003,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,408819.4,408819.4,35794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472053,517846.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.68,59.959,1463472003,"274151322000088","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,655277.3,655277.3,24324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472055,517847.00
05/17/2016 04:00,2,0.000,ALERT,213.29,302.37,59.954,1463472003,"274151322000068","219011344069620",0.00,4.50,0,300.57,303.58,0.0,0.0,0.000,550558.7,550558.7,25823,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472057,517848.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.965,1463472003,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,404937.2,404937.2,35734,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472058,517849.00
05/17/2016 04:00,2,0.000,ALERT,212.83,305.08,59.959,1463472003,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,413414.4,413414.4,31185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472060,517850.00
05/17/2016 04:00,2,0.000,ALERT,212.83,302.37,59.917,1463472003,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,411772.0,411772.0,35761,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472062,517851.00
05/17/2016 04:00,2,0.000,ALERT,212.61,302.98,59.928,1463472003,"274151322000054","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,669406.9,669406.9,24356,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472064,517852.00
05/17/2016 04:00,2,0.000,ALERT,213.51,303.88,59.938,1463472003,"201051344000867","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,401039.6,401039.6,31188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472065,517853.00
05/17/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1463472003,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,410485.9,410485.9,35627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472067,517854.00
05/17/2016 04:00,2,0.000,ALERT,213.06,304.48,59.970,1463472003,"201051344000900","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,416621.0,416621.0,30576,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472069,517855.00
05/17/2016 04:00,2,0.000,ALERT,213.51,303.88,59.959,1463472003,"201051344000648","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,408732.0,408732.0,30872,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472071,517856.00
05/17/2016 04:00,2,0.000,ALERT,213.29,305.08,59.970,1463472003,"201051344000569","219011344069620",0.00,4.00,0,303.28,306.88,0.0,0.0,0.000,417806.7,417806.7,30505,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472073,517857.00
05/17/2016 04:00,2,0.000,ALERT,213.29,304.78,59.986,1463472003,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,409246.0,409246.0,30979,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472075,517858.00
05/17/2016 04:00,2,0.000,ALERT,213.29,304.18,59.959,1463472003,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,403835.6,403835.6,31245,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472077,517859.00
05/17/2016 04:00,2,0.000,ALERT,213.74,305.08,59.959,1463472003,"201051344000576","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,410777.1,410777.1,30651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472079,517860.00
05/17/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1463472003,"274151322000087","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24439,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472081,517861.00
05/17/2016 04:15,2,0.000,ALERT,213.51,304.48,59.996,1463472903,"201051344000645","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,410274.8,410274.8,30794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472905,517862.00
05/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1463472903,"274151322000085","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,671464.2,671464.2,24360,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472907,517863.00
05/17/2016 04:15,2,0.000,ALERT,213.74,304.18,59.944,1463472903,"201051344000633","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,401383.6,401383.6,31267,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472909,517864.00
05/17/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1463472903,"201051344000469","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,402597.0,402597.0,31203,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472911,517865.00
05/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1463472903,"201051344000646","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,406488.1,406488.1,35759,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472912,517866.00
05/17/2016 04:15,2,0.000,ALERT,212.16,302.98,59.986,1463472903,"274151322000052","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,683641.6,683641.6,24587,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472914,517867.00
05/17/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1463472903,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,413010.6,413010.6,35769,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472916,517868.00
05/17/2016 04:15,2,0.000,ALERT,212.83,302.98,59.970,1463472903,"201051344001230","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,410177.0,410177.0,35563,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472918,517869.00
05/17/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1463472903,"201051344000582","219011344069620",0.00,3.30,0,301.77,304.78,0.0,0.0,0.000,403650.1,403650.1,35734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472920,517870.00
05/17/2016 04:15,2,0.000,ALERT,212.38,302.37,59.991,1463472903,"201051344000955","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,415790.8,415790.8,35666,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472921,517871.00
05/17/2016 04:15,2,0.000,ALERT,212.38,302.07,59.981,1463472903,"274151322000094","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,550859.7,550859.7,25617,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472923,517872.00
