ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 04:15,2,0.000,ALERT,213.06,305.08,60.034,1463472903,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,416585.3,416585.3,11277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472925,517873.00
05/17/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1463472903,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,412935.3,412935.3,35685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472927,517874.00
05/17/2016 04:15,2,0.000,ALERT,212.61,302.37,60.012,1463472903,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,415018.8,415018.8,35691,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472929,517875.00
05/17/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1463472903,"201051344000417","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,407696.2,407696.2,35848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472931,517876.00
05/17/2016 04:15,2,0.000,ALERT,212.38,302.98,59.959,1463472903,"274151322000083","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,677487.4,677487.4,24660,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472933,517877.00
05/17/2016 04:15,2,0.000,ALERT,212.83,302.37,59.970,1463472903,"274151322000076","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,721223.1,721223.1,24660,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472934,517878.00
05/17/2016 04:15,2,0.000,ALERT,213.06,305.38,59.986,1463472903,"201051344000868","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,401761.2,401761.2,30927,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472936,517879.00
05/17/2016 04:15,2,0.000,ALERT,212.38,303.58,59.970,1463472903,"274151322000095","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,713769.8,713769.8,24573,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472938,517880.00
05/17/2016 04:15,2,0.000,ALERT,212.83,304.18,60.007,1463472903,"201051344000988","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,398926.3,398926.3,31225,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472940,517881.00
05/17/2016 04:15,2,0.000,ALERT,212.61,301.77,59.959,1463472903,"201051344001025","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,412779.0,412779.0,35739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472941,517882.00
05/17/2016 04:15,2,0.000,ALERT,212.61,304.18,59.970,1463472903,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,409715.0,409715.0,31146,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472943,517883.00
05/17/2016 04:15,2,0.000,ALERT,213.51,304.18,59.949,1463472903,"201051344000853","219011344069620",0.00,3.70,0,302.98,306.28,0.0,0.0,0.000,408287.9,408287.9,30745,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472945,517884.00
05/17/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1463472903,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,414529.6,414529.6,35578,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472947,517885.00
05/17/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1463472903,"201051344000917","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,411425.8,411425.8,35578,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472949,517886.00
05/17/2016 04:15,2,0.000,ALERT,213.06,302.68,59.954,1463472903,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,416598.6,416598.6,35431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472950,517887.00
05/17/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1463472903,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,408819.4,408819.4,35796,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472952,517888.00
05/17/2016 04:15,2,0.000,ALERT,211.93,302.07,59.954,1463472903,"274151322000088","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,655277.3,655277.3,24326,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472954,517889.00
05/17/2016 04:15,2,0.000,ALERT,213.29,301.77,59.996,1463472903,"274151322000068","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,550558.7,550558.7,25825,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472956,517890.00
05/17/2016 04:15,2,0.000,ALERT,212.61,302.68,59.981,1463472903,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,404937.2,404937.2,35736,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472958,517891.00
05/17/2016 04:15,2,0.000,ALERT,212.83,304.78,59.944,1463472903,"201051344000594","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,413414.4,413414.4,31187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472959,517892.00
05/17/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1463472903,"201051344001203","219011344069620",0.00,3.30,0,300.57,306.28,0.0,0.0,0.000,411772.0,411772.0,35763,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472961,517893.00
05/17/2016 04:15,2,0.000,ALERT,212.38,303.28,59.959,1463472903,"274151322000054","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,669406.9,669406.9,24358,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472963,517894.00
05/17/2016 04:15,2,0.000,ALERT,213.29,303.88,59.975,1463472903,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,401039.6,401039.6,31190,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472965,517895.00
05/17/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1463472903,"201051344001093","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,410485.9,410485.9,35629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472967,517896.00
05/17/2016 04:15,2,0.000,ALERT,213.06,304.78,59.975,1463472903,"201051344000900","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,416621.0,416621.0,30578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472968,517897.00
05/17/2016 04:15,2,0.000,ALERT,213.29,303.58,60.007,1463472903,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,408732.0,408732.0,30874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472970,517898.00
05/17/2016 04:15,2,0.000,ALERT,213.06,304.78,59.970,1463472903,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.18,0.0,0.0,0.000,417806.7,417806.7,30507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472972,517899.00
05/17/2016 04:15,2,0.000,ALERT,213.06,304.48,59.975,1463472903,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,409246.0,409246.0,30981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472974,517900.00
05/17/2016 04:15,2,0.000,ALERT,213.06,304.48,59.970,1463472903,"201051344001158","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,403835.6,403835.6,31247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463472976,517901.00
05/17/2016 04:15,2,0.000,ALERT,213.51,305.08,59.981,1463472903,"201051344000576","219011344069620",0.00,3.70,0,302.68,306.28,0.0,0.0,0.000,410777.1,410777.1,30653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472978,517902.00
05/17/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1463472903,"274151322000087","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,643125.5,643125.5,24441,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463472979,517903.00
05/17/2016 04:30,2,0.000,ALERT,213.74,304.18,59.944,1463473803,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,410274.8,410274.8,30796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473805,517904.00
05/17/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1463473803,"274151322000085","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,671464.2,671464.2,24362,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473806,517905.00
05/17/2016 04:30,2,0.000,ALERT,213.96,304.18,60.028,1463473803,"201051344000633","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,401383.6,401383.6,31269,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473808,517906.00
05/17/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1463473803,"201051344000469","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,402597.0,402597.0,31205,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473810,517907.00
05/17/2016 04:30,2,0.000,ALERT,212.38,302.37,59.986,1463473803,"201051344000646","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,406488.1,406488.1,35761,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473812,517908.00
05/17/2016 04:30,2,0.000,ALERT,212.61,302.37,60.002,1463473803,"274151322000052","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,683641.6,683641.6,24589,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473814,517909.00
05/17/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1463473803,"201051344000585","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,413010.6,413010.6,35771,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473816,517910.00
05/17/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1463473803,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,410177.0,410177.0,35565,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473817,517911.00
05/17/2016 04:30,2,0.000,ALERT,213.29,302.98,59.981,1463473803,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,403650.1,403650.1,35736,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473819,517912.00
05/17/2016 04:30,2,0.000,ALERT,212.38,302.07,59.938,1463473803,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,415790.8,415790.8,35668,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473821,517913.00
05/17/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1463473803,"274151322000094","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,550859.7,550859.7,25619,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473823,517914.00
05/17/2016 04:30,2,0.000,ALERT,213.29,304.78,59.938,1463473803,"201051344000579","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,416585.3,416585.3,11279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473825,517915.00
05/17/2016 04:30,2,0.000,ALERT,212.61,302.68,59.944,1463473803,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,412935.3,412935.3,35687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473826,517916.00
05/17/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1463473803,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,415018.8,415018.8,35693,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473828,517917.00
05/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.975,1463473803,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,407696.2,407696.2,35850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473830,517918.00
05/17/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1463473803,"274151322000083","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,677487.4,677487.4,24662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473832,517919.00
05/17/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1463473803,"274151322000076","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,721223.1,721223.1,24662,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473834,517920.00
05/17/2016 04:30,2,0.000,ALERT,213.29,305.08,59.981,1463473803,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,401761.2,401761.2,30929,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473835,517921.00
05/17/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1463473803,"274151322000095","219011344069620",0.00,3.00,0,302.37,305.38,0.0,0.0,0.000,713769.8,713769.8,24575,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473837,517922.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.18,60.018,1463473803,"201051344000988","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,398926.3,398926.3,31227,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473839,517923.00
05/17/2016 04:30,2,0.000,ALERT,212.61,301.77,59.970,1463473803,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,412779.0,412779.0,35741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473841,517924.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.18,59.975,1463473803,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,409715.0,409715.0,31148,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473843,517925.00
05/17/2016 04:30,2,0.000,ALERT,213.96,304.18,59.981,1463473803,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,408287.9,408287.9,30747,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473844,517926.00
05/17/2016 04:30,2,0.000,ALERT,213.06,302.37,59.949,1463473803,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,414529.6,414529.6,35580,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473846,517927.00
05/17/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1463473803,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,411425.8,411425.8,35580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473848,517928.00
05/17/2016 04:30,2,0.000,ALERT,213.29,302.68,60.002,1463473803,"201051344001145","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,416598.6,416598.6,35433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473850,517929.00
05/17/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1463473803,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,408819.4,408819.4,35798,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473852,517930.00
05/17/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1463473803,"274151322000088","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,655277.3,655277.3,24328,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473854,517931.00
05/17/2016 04:30,2,0.000,ALERT,213.51,302.07,59.975,1463473803,"274151322000068","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,550558.7,550558.7,25827,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473856,517932.00
05/17/2016 04:30,2,0.000,ALERT,212.38,302.37,59.981,1463473803,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,404937.2,404937.2,35738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473858,517933.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.78,59.975,1463473803,"201051344000594","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,413414.4,413414.4,31189,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473859,517934.00
05/17/2016 04:30,2,0.000,ALERT,212.83,302.07,59.975,1463473803,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,411772.0,411772.0,35765,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473861,517935.00
05/17/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1463473803,"274151322000054","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,669406.9,669406.9,24360,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473863,517936.00
05/17/2016 04:30,2,0.000,ALERT,213.51,304.18,59.975,1463473803,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,401039.6,401039.6,31192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473865,517937.00
05/17/2016 04:30,2,0.000,ALERT,212.83,302.37,60.007,1463473803,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,410485.9,410485.9,35631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463473867,517938.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1463473803,"201051344000900","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,416621.0,416621.0,30580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473868,517939.00
05/17/2016 04:30,2,0.000,ALERT,213.51,303.88,59.975,1463473803,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,408732.0,408732.0,30876,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473870,517940.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.78,59.949,1463473803,"201051344000569","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,417806.7,417806.7,30509,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473872,517941.00
05/17/2016 04:30,2,0.000,ALERT,213.06,304.48,59.970,1463473803,"201051344000983","219011344069620",0.00,4.00,0,302.68,306.58,0.0,0.0,0.000,409246.0,409246.0,30983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473874,517942.00
05/17/2016 04:30,2,0.000,ALERT,213.29,304.18,60.007,1463473803,"201051344001158","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,403835.6,403835.6,31249,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473876,517943.00
05/17/2016 04:30,2,0.000,ALERT,213.74,304.78,59.975,1463473803,"201051344000576","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,410777.1,410777.1,30655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473878,517944.00
05/17/2016 04:30,2,0.000,ALERT,212.83,301.47,59.954,1463473803,"274151322000087","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,643125.5,643125.5,24443,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463473879,517945.00
05/17/2016 04:45,2,0.000,ALERT,213.51,303.88,59.965,1463474704,"201051344000645","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,410274.8,410274.8,30798,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474706,517946.00
05/17/2016 04:45,2,0.000,ALERT,212.38,302.37,59.949,1463474704,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,671464.2,671464.2,24364,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474708,517947.00
05/17/2016 04:45,2,0.000,ALERT,213.51,303.58,60.007,1463474704,"201051344000633","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,401383.6,401383.6,31271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474710,517948.00
05/17/2016 04:45,2,0.000,ALERT,213.06,303.58,59.944,1463474704,"201051344000469","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,402597.0,402597.0,31207,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474712,517949.00
05/17/2016 04:45,2,0.000,ALERT,212.16,302.07,59.975,1463474704,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,406488.1,406488.1,35763,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474714,517950.00
05/17/2016 04:45,2,0.000,ALERT,212.38,302.37,59.975,1463474704,"274151322000052","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,683641.6,683641.6,24591,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474716,517951.00
05/17/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1463474704,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,413010.6,413010.6,35773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474718,517952.00
05/17/2016 04:45,2,0.000,ALERT,212.61,302.68,59.996,1463474704,"201051344001230","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,410177.0,410177.0,35567,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474720,517953.00
05/17/2016 04:45,2,0.000,ALERT,213.06,302.98,59.965,1463474704,"201051344000582","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,403650.1,403650.1,35738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474721,517954.00
05/17/2016 04:45,2,0.000,ALERT,212.16,302.37,59.986,1463474704,"201051344000955","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,415790.8,415790.8,35670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474723,517955.00
05/17/2016 04:45,2,0.000,ALERT,212.61,301.77,59.954,1463474704,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,550859.7,550859.7,25621,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474725,517956.00
05/17/2016 04:45,2,0.000,ALERT,212.83,304.18,59.959,1463474704,"201051344000579","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,416585.3,416585.3,11281,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474727,517957.00
05/17/2016 04:45,2,0.000,ALERT,212.38,302.68,59.965,1463474704,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,412935.3,412935.3,35689,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474728,517958.00
05/17/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1463474704,"201051344000438","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,415018.8,415018.8,35695,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474730,517959.00
05/17/2016 04:45,2,0.000,ALERT,212.61,301.47,59.975,1463474704,"201051344000417","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,407696.2,407696.2,35852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474732,517960.00
05/17/2016 04:45,2,0.000,ALERT,212.61,303.28,59.944,1463474704,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,677487.4,677487.4,24664,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474734,517961.00
05/17/2016 04:45,2,0.000,ALERT,213.06,303.28,59.949,1463474704,"274151322000076","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,721223.1,721223.1,24664,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474736,517962.00
05/17/2016 04:45,2,0.000,ALERT,212.83,304.48,59.954,1463474704,"201051344000868","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,401761.2,401761.2,30931,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474737,517963.00
05/17/2016 04:45,2,0.000,ALERT,212.61,303.88,59.944,1463474704,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,713769.8,713769.8,24577,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474739,517964.00
05/17/2016 04:45,2,0.000,ALERT,212.61,303.58,59.954,1463474704,"201051344000988","219011344069620",0.00,4.00,0,298.47,305.68,0.0,0.0,0.000,398926.3,398926.3,31229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474741,517965.00
05/17/2016 04:45,2,0.000,ALERT,212.16,301.47,59.954,1463474704,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,412779.0,412779.0,35743,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474743,517966.00
05/17/2016 04:45,2,0.000,ALERT,212.83,304.18,59.933,1463474704,"201051344000458","219011344069620",0.00,5.00,0,301.17,306.88,0.0,0.0,0.000,409715.0,409715.0,31150,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474745,517967.00
05/17/2016 04:45,2,0.000,ALERT,213.51,303.58,59.954,1463474704,"201051344000853","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,408287.9,408287.9,30749,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474746,517968.00
05/17/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1463474704,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,414529.6,414529.6,35582,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474748,517969.00
05/17/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1463474704,"201051344000917","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,411425.8,411425.8,35582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474750,517970.00
05/17/2016 04:45,2,0.000,ALERT,212.83,302.37,59.922,1463474704,"201051344001145","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,416598.6,416598.6,35435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474752,517971.00
05/17/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1463474704,"201051344000651","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,408819.4,408819.4,35800,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474754,517972.00
05/17/2016 04:45,2,0.000,ALERT,211.93,302.37,59.949,1463474704,"274151322000088","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,655277.3,655277.3,24330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474756,517973.00
05/17/2016 04:45,2,0.000,ALERT,213.29,301.77,59.954,1463474704,"274151322000068","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,550558.7,550558.7,25829,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474757,517974.00
05/17/2016 04:45,2,0.000,ALERT,211.93,301.77,59.965,1463474704,"201051344001135","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,404937.2,404937.2,35740,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474759,517975.00
05/17/2016 04:45,2,0.000,ALERT,212.61,304.78,59.954,1463474704,"201051344000594","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,413414.4,413414.4,31191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474761,517976.00
05/17/2016 04:45,2,0.000,ALERT,212.61,301.77,59.954,1463474704,"201051344001203","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,411772.0,411772.0,35767,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474763,517977.00
05/17/2016 04:45,2,0.000,ALERT,212.16,302.37,59.954,1463474704,"274151322000054","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,669406.9,669406.9,24362,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474765,517978.00
05/17/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1463474704,"201051344000867","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,401039.6,401039.6,31194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474766,517979.00
05/17/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1463474704,"201051344001093","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,410485.9,410485.9,35633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474768,517980.00
05/17/2016 04:45,2,0.000,ALERT,212.83,303.88,59.954,1463474704,"201051344000900","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,416621.0,416621.0,30582,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474770,517981.00
05/17/2016 04:45,2,0.000,ALERT,213.06,303.28,59.954,1463474704,"201051344000648","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,408732.0,408732.0,30878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474772,517982.00
05/17/2016 04:45,2,0.000,ALERT,213.06,304.48,59.959,1463474704,"201051344000569","219011344069620",0.00,3.70,0,301.77,306.88,0.0,0.0,0.000,417806.7,417806.7,30511,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474774,517983.00
05/17/2016 04:45,2,0.000,ALERT,212.83,304.18,59.965,1463474704,"201051344000983","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,409246.0,409246.0,30985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474775,517984.00
05/17/2016 04:45,2,0.000,ALERT,213.06,303.88,59.959,1463474704,"201051344001158","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,403835.6,403835.6,31251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463474777,517985.00
05/17/2016 04:45,2,0.000,ALERT,213.29,304.18,59.954,1463474704,"201051344000576","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,410777.1,410777.1,30657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474779,517986.00
05/17/2016 04:45,2,0.000,ALERT,212.61,302.37,59.996,1463474704,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,643125.5,643125.5,24445,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463474781,517987.00
05/17/2016 05:00,2,0.000,ALERT,213.06,303.58,60.012,1463475604,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,410274.8,410274.8,30800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475606,517988.00
05/17/2016 05:00,2,0.000,ALERT,212.38,302.37,59.986,1463475604,"274151322000085","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,671464.2,671464.2,24366,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475608,517989.00
05/17/2016 05:00,2,0.000,ALERT,213.29,303.28,59.986,1463475604,"201051344000633","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,401383.6,401383.6,31273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475609,517990.00
05/17/2016 05:00,2,0.000,ALERT,212.61,303.58,59.981,1463475604,"201051344000469","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,402597.0,402597.0,31209,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475611,517991.00
05/17/2016 05:00,2,0.000,ALERT,212.16,301.47,59.981,1463475604,"201051344000646","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,406488.1,406488.1,35765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475613,517992.00
05/17/2016 05:00,2,0.000,ALERT,211.70,301.47,59.996,1463475604,"274151322000052","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,683641.6,683641.6,24593,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475615,517993.00
05/17/2016 05:00,2,0.000,ALERT,212.16,301.47,60.028,1463475604,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,413010.6,413010.6,35775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475617,517994.00
05/17/2016 05:00,2,0.000,ALERT,212.16,301.77,59.991,1463475604,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,410177.0,410177.0,35569,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475619,517995.00
05/17/2016 05:00,2,0.000,ALERT,212.61,302.07,59.986,1463475604,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,403650.1,403650.1,35740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475620,517996.00
05/17/2016 05:00,2,0.000,ALERT,211.70,301.17,59.996,1463475604,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,415790.8,415790.8,35672,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475622,517997.00
05/17/2016 05:00,2,0.000,ALERT,212.16,301.47,59.991,1463475604,"274151322000094","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,550859.7,550859.7,25623,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475624,517998.00
05/17/2016 05:00,2,0.000,ALERT,212.61,304.48,59.991,1463475604,"201051344000579","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,416585.3,416585.3,11283,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475626,517999.00
05/17/2016 05:00,2,0.000,ALERT,211.93,301.77,59.954,1463475604,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,412935.3,412935.3,35691,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475628,518000.00
05/17/2016 05:00,2,0.000,ALERT,212.38,301.17,59.996,1463475604,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,415018.8,415018.8,35697,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475629,518001.00
05/17/2016 05:00,2,0.000,ALERT,212.16,300.87,60.007,1463475604,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,407696.2,407696.2,35854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475631,518002.00
05/17/2016 05:00,2,0.000,ALERT,212.16,302.98,60.002,1463475604,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,677487.4,677487.4,24666,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475633,518003.00
05/17/2016 05:00,2,0.000,ALERT,212.83,302.07,60.007,1463475604,"274151322000076","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,721223.1,721223.1,24666,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475636,518004.00
05/17/2016 05:00,2,0.000,ALERT,212.61,304.18,59.991,1463475604,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,401761.2,401761.2,30933,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475637,518005.00
05/17/2016 05:00,2,0.000,ALERT,211.93,302.98,59.970,1463475604,"274151322000095","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,713769.8,713769.8,24579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475639,518006.00
05/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.959,1463475604,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,398926.3,398926.3,31231,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475641,518007.00
05/17/2016 05:00,2,0.000,ALERT,211.93,300.57,59.996,1463475604,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,412779.0,412779.0,35745,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475643,518008.00
05/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.981,1463475604,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,409715.0,409715.0,31152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475645,518009.00
05/17/2016 05:00,2,0.000,ALERT,213.29,303.58,60.002,1463475604,"201051344000853","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,408287.9,408287.9,30751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475646,518010.00
05/17/2016 05:00,2,0.000,ALERT,212.38,301.47,60.007,1463475604,"201051344000685","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,414529.6,414529.6,35584,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475648,518011.00
05/17/2016 05:00,2,0.000,ALERT,212.38,300.87,60.034,1463475604,"201051344000917","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,411425.8,411425.8,35584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475650,518012.00
05/17/2016 05:00,2,0.000,ALERT,212.61,301.77,59.996,1463475604,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,416598.6,416598.6,35437,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475652,518013.00
05/17/2016 05:00,2,0.000,ALERT,212.16,300.87,59.991,1463475604,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,408819.4,408819.4,35802,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475654,518014.00
05/17/2016 05:00,2,0.000,ALERT,211.70,302.07,59.996,1463475604,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,655277.3,655277.3,24332,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475655,518015.00
05/17/2016 05:00,2,0.000,ALERT,212.83,301.47,60.034,1463475604,"274151322000068","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,550558.7,550558.7,25831,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475657,518016.00
05/17/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1463475604,"201051344001135","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,404937.2,404937.2,35742,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475659,518017.00
