ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 05:00,2,0.000,ALERT,212.16,304.18,60.002,1463475604,"201051344000594","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,413414.4,413414.4,31193,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475661,518018.00
05/17/2016 05:00,2,0.000,ALERT,212.38,301.17,60.002,1463475604,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,411772.0,411772.0,35769,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475663,518019.00
05/17/2016 05:00,2,0.000,ALERT,211.70,302.37,59.954,1463475604,"274151322000054","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,669406.9,669406.9,24364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475664,518020.00
05/17/2016 05:00,2,0.000,ALERT,212.83,302.98,59.996,1463475604,"201051344000867","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,401039.6,401039.6,31196,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475666,518021.00
05/17/2016 05:00,2,0.000,ALERT,212.38,301.47,60.002,1463475604,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,410485.9,410485.9,35635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475668,518022.00
05/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.996,1463475604,"201051344000900","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,416621.0,416621.0,30584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475670,518023.00
05/17/2016 05:00,2,0.000,ALERT,212.83,302.98,59.949,1463475604,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,408732.0,408732.0,30880,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475672,518024.00
05/17/2016 05:00,2,0.000,ALERT,212.83,304.48,59.991,1463475604,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,417806.7,417806.7,30513,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475673,518025.00
05/17/2016 05:00,2,0.000,ALERT,212.38,303.58,59.996,1463475604,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,409246.0,409246.0,30987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475675,518026.00
05/17/2016 05:00,2,0.000,ALERT,212.38,302.98,59.996,1463475604,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,403835.6,403835.6,31253,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475677,518027.00
05/17/2016 05:00,2,0.000,ALERT,213.06,303.88,59.981,1463475604,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,410777.1,410777.1,30659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463475679,518028.00
05/17/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1463475604,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,643125.5,643125.5,24447,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463475681,518029.00
05/17/2016 05:15,2,0.000,ALERT,212.61,302.98,59.996,1463476503,"201051344000645","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,410274.8,410274.8,30802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476505,518030.00
05/17/2016 05:15,2,0.000,ALERT,212.16,301.47,60.002,1463476503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,671464.2,671464.2,24368,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463476507,518031.00
05/17/2016 05:15,2,0.000,ALERT,212.83,302.37,59.996,1463476503,"201051344000633","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,401383.6,401383.6,31275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476509,518032.00
05/17/2016 05:15,2,0.000,ALERT,212.61,302.98,60.002,1463476503,"201051344000469","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,402597.0,402597.0,31211,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476511,518033.00
05/17/2016 05:15,2,0.000,ALERT,211.70,301.17,59.996,1463476503,"201051344000646","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,406488.1,406488.1,35767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476512,518034.00
05/17/2016 05:15,2,0.000,ALERT,211.48,302.07,59.996,1463476503,"274151322000052","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,683641.6,683641.6,24595,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476514,518035.00
05/17/2016 05:15,2,0.000,ALERT,212.38,301.77,60.034,1463476503,"201051344000585","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,413010.6,413010.6,35777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476516,518036.00
05/17/2016 05:15,2,0.000,ALERT,211.93,301.47,59.954,1463476503,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,410177.0,410177.0,35571,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476518,518037.00
05/17/2016 05:15,2,0.000,ALERT,212.61,302.37,59.981,1463476503,"201051344000582","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,403650.1,403650.1,35742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476520,518038.00
05/17/2016 05:15,2,0.000,ALERT,211.70,301.47,60.039,1463476503,"201051344000955","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,415790.8,415790.8,35674,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476522,518039.00
05/17/2016 05:15,2,0.000,ALERT,211.93,300.87,60.002,1463476503,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,550859.7,550859.7,25625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476524,518040.00
05/17/2016 05:15,2,0.000,ALERT,212.38,303.58,60.012,1463476503,"201051344000579","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,416585.3,416585.3,11285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476525,518041.00
05/17/2016 05:15,2,0.000,ALERT,211.93,301.77,60.002,1463476503,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,412935.3,412935.3,35693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476527,518042.00
05/17/2016 05:15,2,0.000,ALERT,212.16,301.47,60.034,1463476503,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,415018.8,415018.8,35699,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476529,518043.00
05/17/2016 05:15,2,0.000,ALERT,212.38,300.87,59.996,1463476503,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,407696.2,407696.2,35856,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463476531,518044.00
05/17/2016 05:15,2,0.000,ALERT,211.93,302.07,60.007,1463476503,"274151322000083","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,677487.4,677487.4,24668,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476533,518045.00
05/17/2016 05:15,2,0.000,ALERT,212.38,301.47,59.975,1463476503,"274151322000076","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,721223.1,721223.1,24668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476534,518046.00
05/17/2016 05:15,2,0.000,ALERT,212.61,303.88,60.007,1463476503,"201051344000868","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,401761.2,401761.2,30935,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476536,518047.00
05/17/2016 05:15,2,0.000,ALERT,211.93,302.37,60.028,1463476503,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,713769.8,713769.8,24581,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476538,518048.00
05/17/2016 05:15,2,0.000,ALERT,212.16,302.68,60.012,1463476503,"201051344000988","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,398926.3,398926.3,31233,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476540,518049.00
05/17/2016 05:15,2,0.000,ALERT,211.93,300.57,60.007,1463476503,"201051344001025","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,412779.0,412779.0,35747,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476542,518050.00
05/17/2016 05:15,2,0.000,ALERT,212.16,302.98,59.970,1463476503,"201051344000458","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,409715.0,409715.0,31154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476544,518051.00
05/17/2016 05:15,2,0.000,ALERT,213.06,302.98,59.970,1463476503,"201051344000853","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,408287.9,408287.9,30753,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476545,518052.00
05/17/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1463476503,"201051344000685","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,414529.6,414529.6,35586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463476547,518053.00
05/17/2016 05:15,2,0.000,ALERT,212.16,300.57,60.007,1463476503,"201051344000917","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,411425.8,411425.8,35586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476549,518054.00
05/17/2016 05:15,2,0.000,ALERT,212.61,301.47,60.002,1463476503,"201051344001145","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,416598.6,416598.6,35439,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476551,518055.00
05/17/2016 05:15,2,0.000,ALERT,212.16,300.57,60.002,1463476503,"201051344000651","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,408819.4,408819.4,35804,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476553,518056.00
05/17/2016 05:15,2,0.000,ALERT,211.48,300.87,59.981,1463476503,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,655277.3,655277.3,24334,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476555,518057.00
05/17/2016 05:15,2,0.000,ALERT,212.38,300.57,60.002,1463476503,"274151322000068","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,550558.7,550558.7,25833,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476557,518058.00
05/17/2016 05:15,2,0.000,ALERT,211.48,301.17,60.007,1463476503,"201051344001135","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,404937.2,404937.2,35744,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476558,518059.00
05/17/2016 05:15,2,0.000,ALERT,211.93,303.58,59.991,1463476503,"201051344000594","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,413414.4,413414.4,31195,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476560,518060.00
05/17/2016 05:15,2,0.000,ALERT,211.93,300.87,60.023,1463476503,"201051344001203","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,411772.0,411772.0,35771,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463476562,518061.00
05/17/2016 05:15,2,0.000,ALERT,211.70,301.77,60.002,1463476503,"274151322000054","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,669406.9,669406.9,24366,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476564,518062.00
05/17/2016 05:15,2,0.000,ALERT,212.61,302.37,60.012,1463476503,"201051344000867","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,401039.6,401039.6,31198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476565,518063.00
05/17/2016 05:15,2,0.000,ALERT,211.93,301.17,59.965,1463476503,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,410485.9,410485.9,35637,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476567,518064.00
05/17/2016 05:15,2,0.000,ALERT,212.16,302.37,60.012,1463476503,"201051344000900","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,416621.0,416621.0,30586,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476569,518065.00
05/17/2016 05:15,2,0.000,ALERT,212.61,302.07,60.018,1463476503,"201051344000648","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,408732.0,408732.0,30882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476571,518066.00
05/17/2016 05:15,2,0.000,ALERT,212.38,303.28,59.975,1463476503,"201051344000569","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,417806.7,417806.7,30515,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476573,518067.00
05/17/2016 05:15,2,0.000,ALERT,212.16,302.68,59.996,1463476503,"201051344000983","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,409246.0,409246.0,30989,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476574,518068.00
05/17/2016 05:15,2,0.000,ALERT,212.38,302.68,60.007,1463476503,"201051344001158","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,403835.6,403835.6,31255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476576,518069.00
05/17/2016 05:15,2,0.000,ALERT,212.83,303.28,60.018,1463476503,"201051344000576","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,410777.1,410777.1,30661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476578,518070.00
05/17/2016 05:15,2,0.000,ALERT,211.93,300.27,60.002,1463476503,"274151322000087","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,643125.5,643125.5,24449,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463476580,518071.00
05/17/2016 05:30,2,0.000,ALERT,212.61,302.68,59.986,1463477404,"201051344000645","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,410274.8,410274.8,30804,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477406,518072.00
05/17/2016 05:30,2,0.000,ALERT,211.70,300.87,59.944,1463477404,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,671464.2,671464.2,24370,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477408,518073.00
05/17/2016 05:30,2,0.000,ALERT,212.83,302.68,60.018,1463477404,"201051344000633","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,401383.6,401383.6,31277,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477410,518074.00
05/17/2016 05:30,2,0.000,ALERT,212.16,302.68,59.986,1463477404,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,402597.0,402597.0,31213,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477411,518075.00
05/17/2016 05:30,2,0.000,ALERT,211.48,300.27,60.034,1463477404,"201051344000646","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,406488.1,406488.1,35769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477413,518076.00
05/17/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1463477404,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,683641.6,683641.6,24597,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477415,518077.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.87,59.991,1463477404,"201051344000585","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,413010.6,413010.6,35779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477417,518078.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.87,59.986,1463477404,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,410177.0,410177.0,35573,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477419,518079.00
05/17/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1463477404,"201051344000582","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,403650.1,403650.1,35744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477421,518080.00
05/17/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1463477404,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,415790.8,415790.8,35676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477423,518081.00
05/17/2016 05:30,2,0.000,ALERT,211.70,300.27,59.981,1463477404,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,550859.7,550859.7,25627,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477424,518082.00
05/17/2016 05:30,2,0.000,ALERT,211.93,303.28,59.975,1463477404,"201051344000579","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,416585.3,416585.3,11287,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477426,518083.00
05/17/2016 05:30,2,0.000,ALERT,211.48,300.57,60.012,1463477404,"201051344000890","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,412935.3,412935.3,35695,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477428,518084.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.27,59.996,1463477404,"201051344000438","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,415018.8,415018.8,35701,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477430,518085.00
05/17/2016 05:30,2,0.000,ALERT,211.93,299.67,59.986,1463477404,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,407696.2,407696.2,35858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477432,518086.00
05/17/2016 05:30,2,0.000,ALERT,211.48,300.87,59.975,1463477404,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,677487.4,677487.4,24670,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477434,518087.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.87,59.965,1463477404,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,721223.1,721223.1,24670,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477435,518088.00
05/17/2016 05:30,2,0.000,ALERT,211.93,302.68,59.981,1463477404,"201051344000868","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,401761.2,401761.2,30937,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477437,518089.00
05/17/2016 05:30,2,0.000,ALERT,211.70,302.07,59.975,1463477404,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,713769.8,713769.8,24583,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477439,518090.00
05/17/2016 05:30,2,0.000,ALERT,211.93,302.07,59.965,1463477404,"201051344000988","219011344069620",0.00,4.00,0,297.87,304.18,0.0,0.0,0.000,398926.3,398926.3,31235,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477441,518091.00
05/17/2016 05:30,2,0.000,ALERT,211.48,299.67,59.981,1463477404,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,412779.0,412779.0,35749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477443,518092.00
05/17/2016 05:30,2,0.000,ALERT,211.93,302.37,59.986,1463477404,"201051344000458","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,409715.0,409715.0,31156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477444,518093.00
05/17/2016 05:30,2,0.000,ALERT,212.61,302.07,59.975,1463477404,"201051344000853","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,408287.9,408287.9,30755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477446,518094.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.27,59.981,1463477404,"201051344000685","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,414529.6,414529.6,35588,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477448,518095.00
05/17/2016 05:30,2,0.000,ALERT,211.93,299.97,59.975,1463477404,"201051344000917","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,411425.8,411425.8,35588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477450,518096.00
05/17/2016 05:30,2,0.000,ALERT,211.93,300.57,59.981,1463477404,"201051344001145","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,416598.6,416598.6,35441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477452,518097.00
05/17/2016 05:30,2,0.000,ALERT,211.93,299.97,60.018,1463477404,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,408819.4,408819.4,35806,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477454,518098.00
05/17/2016 05:30,2,0.000,ALERT,211.03,300.57,59.970,1463477404,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,655277.3,655277.3,24336,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477455,518099.00
05/17/2016 05:30,2,0.000,ALERT,212.16,300.27,59.975,1463477404,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,550558.7,550558.7,25835,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477457,518100.00
05/17/2016 05:30,2,0.000,ALERT,211.25,300.57,59.981,1463477404,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,404937.2,404937.2,35746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477459,518101.00
05/17/2016 05:30,2,0.000,ALERT,211.70,302.98,59.965,1463477404,"201051344000594","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,413414.4,413414.4,31197,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477461,518102.00
05/17/2016 05:30,2,0.000,ALERT,211.70,299.97,59.981,1463477404,"201051344001203","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,411772.0,411772.0,35773,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477463,518103.00
05/17/2016 05:30,2,0.000,ALERT,211.25,301.47,59.970,1463477404,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,669406.9,669406.9,24368,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477464,518104.00
05/17/2016 05:30,2,0.000,ALERT,212.38,301.77,59.970,1463477404,"201051344000867","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,401039.6,401039.6,31200,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477466,518105.00
05/17/2016 05:30,2,0.000,ALERT,211.70,300.57,59.975,1463477404,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,410485.9,410485.9,35639,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477468,518106.00
05/17/2016 05:30,2,0.000,ALERT,211.93,302.37,59.965,1463477404,"201051344000900","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,416621.0,416621.0,30588,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477470,518107.00
05/17/2016 05:30,2,0.000,ALERT,212.16,301.47,59.981,1463477404,"201051344000648","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,408732.0,408732.0,30884,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477472,518108.00
05/17/2016 05:30,2,0.000,ALERT,212.16,302.68,59.965,1463477404,"201051344000569","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,417806.7,417806.7,30517,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463477473,518109.00
05/17/2016 05:30,2,0.000,ALERT,211.93,302.37,59.970,1463477404,"201051344000983","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,409246.0,409246.0,30991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477475,518110.00
05/17/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1463477404,"201051344001158","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,403835.6,403835.6,31257,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477477,518111.00
05/17/2016 05:30,2,0.000,ALERT,212.61,302.68,60.002,1463477404,"201051344000576","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,410777.1,410777.1,30663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477479,518112.00
05/17/2016 05:30,2,0.000,ALERT,211.48,300.57,59.912,1463477404,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,643125.5,643125.5,24451,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463477481,518113.00
05/17/2016 05:45,2,0.000,ALERT,212.16,302.37,59.996,1463478303,"201051344000645","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,410274.8,410274.8,30806,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478305,518114.00
05/17/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1463478303,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,671464.2,671464.2,24372,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478307,518115.00
05/17/2016 05:45,2,0.000,ALERT,212.38,302.07,59.996,1463478303,"201051344000633","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,401383.6,401383.6,31279,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478309,518116.00
05/17/2016 05:45,2,0.000,ALERT,211.93,302.37,59.991,1463478303,"201051344000469","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,402597.0,402597.0,31215,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478311,518117.00
05/17/2016 05:45,2,0.000,ALERT,210.35,299.07,59.996,1463478303,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,406488.1,406488.1,35771,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478312,518118.00
05/17/2016 05:45,2,0.000,ALERT,211.03,301.47,59.991,1463478303,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,683641.6,683641.6,24599,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478314,518119.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.97,60.034,1463478303,"201051344000585","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,413010.6,413010.6,35781,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478316,518120.00
05/17/2016 05:45,2,0.000,ALERT,211.03,299.97,59.996,1463478303,"201051344001230","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,410177.0,410177.0,35575,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478318,518121.00
05/17/2016 05:45,2,0.000,ALERT,211.48,300.27,59.991,1463478303,"201051344000582","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,403650.1,403650.1,35746,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478320,518122.00
05/17/2016 05:45,2,0.000,ALERT,210.57,299.37,60.002,1463478303,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,415790.8,415790.8,35678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478321,518123.00
05/17/2016 05:45,2,0.000,ALERT,211.25,300.27,59.996,1463478303,"274151322000094","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,550859.7,550859.7,25629,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478323,518124.00
05/17/2016 05:45,2,0.000,ALERT,211.70,302.68,60.002,1463478303,"201051344000579","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,416585.3,416585.3,11289,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478325,518125.00
05/17/2016 05:45,2,0.000,ALERT,210.80,299.97,59.996,1463478303,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,412935.3,412935.3,35697,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478327,518126.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.67,60.039,1463478303,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,415018.8,415018.8,35703,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478329,518127.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.37,60.007,1463478303,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,407696.2,407696.2,35860,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478330,518128.00
05/17/2016 05:45,2,0.000,ALERT,211.25,301.17,60.012,1463478303,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,677487.4,677487.4,24672,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478332,518129.00
05/17/2016 05:45,2,0.000,ALERT,211.93,300.57,60.007,1463478303,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,721223.1,721223.1,24672,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478334,518130.00
05/17/2016 05:45,2,0.000,ALERT,211.70,302.98,59.970,1463478303,"201051344000868","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,401761.2,401761.2,30939,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478336,518131.00
05/17/2016 05:45,2,0.000,ALERT,211.25,302.07,60.034,1463478303,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,713769.8,713769.8,24585,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478338,518132.00
05/17/2016 05:45,2,0.000,ALERT,211.48,302.07,60.002,1463478303,"201051344000988","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,398926.3,398926.3,31237,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478340,518133.00
05/17/2016 05:45,2,0.000,ALERT,210.80,299.07,60.012,1463478303,"201051344001025","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,412779.0,412779.0,35751,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478342,518134.00
05/17/2016 05:45,2,0.000,ALERT,211.93,302.37,60.018,1463478303,"201051344000458","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,409715.0,409715.0,31158,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478344,518135.00
05/17/2016 05:45,2,0.000,ALERT,212.38,302.07,60.007,1463478303,"201051344000853","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,408287.9,408287.9,30757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478345,518136.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.67,60.007,1463478303,"201051344000685","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,414529.6,414529.6,35590,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478347,518137.00
05/17/2016 05:45,2,0.000,ALERT,211.48,299.37,59.970,1463478303,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,411425.8,411425.8,35590,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478349,518138.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.97,60.002,1463478303,"201051344001145","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,416598.6,416598.6,35443,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478351,518139.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.07,60.018,1463478303,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,408819.4,408819.4,35808,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478353,518140.00
05/17/2016 05:45,2,0.000,ALERT,210.80,300.87,59.996,1463478303,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,655277.3,655277.3,24338,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478354,518141.00
05/17/2016 05:45,2,0.000,ALERT,211.70,300.27,60.012,1463478303,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,550558.7,550558.7,25837,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478356,518142.00
05/17/2016 05:45,2,0.000,ALERT,210.80,299.97,60.039,1463478303,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,404937.2,404937.2,35748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478358,518143.00
05/17/2016 05:45,2,0.000,ALERT,211.48,302.98,60.023,1463478303,"201051344000594","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,413414.4,413414.4,31199,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478360,518144.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.67,60.018,1463478303,"201051344001203","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,411772.0,411772.0,35775,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478362,518145.00
05/17/2016 05:45,2,0.000,ALERT,211.03,300.87,60.007,1463478303,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,669406.9,669406.9,24370,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478364,518146.00
05/17/2016 05:45,2,0.000,ALERT,212.16,301.77,60.012,1463478303,"201051344000867","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,401039.6,401039.6,31202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478365,518147.00
05/17/2016 05:45,2,0.000,ALERT,211.03,299.37,60.018,1463478303,"201051344001093","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,410485.9,410485.9,35641,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478367,518148.00
05/17/2016 05:45,2,0.000,ALERT,211.70,302.37,60.012,1463478303,"201051344000900","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,416621.0,416621.0,30590,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478369,518149.00
05/17/2016 05:45,2,0.000,ALERT,211.93,302.07,60.007,1463478303,"201051344000648","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,408732.0,408732.0,30886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478371,518150.00
05/17/2016 05:45,2,0.000,ALERT,211.93,303.28,60.012,1463478303,"201051344000569","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,417806.7,417806.7,30519,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478373,518151.00
05/17/2016 05:45,2,0.000,ALERT,211.70,302.37,60.018,1463478303,"201051344000983","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,409246.0,409246.0,30993,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478375,518152.00
05/17/2016 05:45,2,0.000,ALERT,211.93,302.37,59.996,1463478303,"201051344001158","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,403835.6,403835.6,31259,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463478376,518153.00
05/17/2016 05:45,2,0.000,ALERT,212.38,302.98,60.007,1463478303,"201051344000576","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,410777.1,410777.1,30665,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478378,518154.00
05/17/2016 05:45,2,0.000,ALERT,211.25,299.67,59.991,1463478303,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,643125.5,643125.5,24453,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463478380,518155.00
05/17/2016 06:00,2,0.000,ALERT,211.93,300.87,59.901,1463479203,"201051344000645","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,410274.8,410274.8,30808,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479205,518156.00
05/17/2016 06:00,2,0.000,ALERT,210.80,299.37,59.922,1463479203,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,671464.2,671464.2,24374,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479207,518157.00
05/17/2016 06:00,2,0.000,ALERT,211.93,300.57,59.949,1463479203,"201051344000633","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,401383.6,401383.6,31281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479208,518158.00
05/17/2016 06:00,2,0.000,ALERT,211.48,300.87,59.970,1463479203,"201051344000469","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,402597.0,402597.0,31217,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479210,518159.00
05/17/2016 06:00,2,0.000,ALERT,210.35,298.17,59.938,1463479203,"201051344000646","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,406488.1,406488.1,35773,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479212,518160.00
05/17/2016 06:00,2,0.000,ALERT,210.57,299.37,59.891,1463479203,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,683641.6,683641.6,24601,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479214,518161.00
05/17/2016 06:00,2,0.000,ALERT,210.57,298.77,59.954,1463479203,"201051344000585","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,413010.6,413010.6,35783,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479216,518162.00
