ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 06:00,2,0.000,ALERT,210.35,298.47,59.959,1463479203,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,410177.0,410177.0,35577,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479218,518163.00
05/17/2016 06:00,2,0.000,ALERT,210.80,299.37,59.907,1463479203,"201051344000582","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,403650.1,403650.1,35748,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479219,518164.00
05/17/2016 06:00,2,0.000,ALERT,210.12,298.17,59.944,1463479203,"201051344000955","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,415790.8,415790.8,35680,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479221,518165.00
05/17/2016 06:00,2,0.000,ALERT,210.57,298.77,59.944,1463479203,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,550859.7,550859.7,25631,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479223,518166.00
05/17/2016 06:00,2,0.000,ALERT,211.48,301.47,59.944,1463479203,"201051344000579","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,416585.3,416585.3,11291,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479225,518167.00
05/17/2016 06:00,2,0.000,ALERT,210.35,298.47,59.975,1463479203,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,412935.3,412935.3,35699,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479227,518168.00
05/17/2016 06:00,2,0.000,ALERT,210.57,298.17,59.938,1463479203,"201051344000438","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,415018.8,415018.8,35705,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479228,518169.00
05/17/2016 06:00,2,0.000,ALERT,210.80,297.87,59.922,1463479203,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,407696.2,407696.2,35862,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479230,518170.00
05/17/2016 06:00,2,0.000,ALERT,210.80,300.27,59.933,1463479203,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,677487.4,677487.4,24674,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479232,518171.00
05/17/2016 06:00,2,0.000,ALERT,211.25,299.97,59.928,1463479203,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,721223.1,721223.1,24674,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479234,518172.00
05/17/2016 06:00,2,0.000,ALERT,211.25,301.47,59.938,1463479203,"201051344000868","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,401761.2,401761.2,30941,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479236,518173.00
05/17/2016 06:00,2,0.000,ALERT,210.57,300.27,59.928,1463479203,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,713769.8,713769.8,24587,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479237,518174.00
05/17/2016 06:00,2,0.000,ALERT,211.03,300.57,59.928,1463479203,"201051344000988","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,398926.3,398926.3,31239,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479239,518175.00
05/17/2016 06:00,2,0.000,ALERT,210.35,297.87,59.917,1463479203,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,412779.0,412779.0,35753,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479241,518176.00
05/17/2016 06:00,2,0.000,ALERT,211.25,300.87,59.938,1463479203,"201051344000458","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,409715.0,409715.0,31160,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479243,518177.00
05/17/2016 06:00,2,0.000,ALERT,211.70,300.27,59.954,1463479203,"201051344000853","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,408287.9,408287.9,30759,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479245,518178.00
05/17/2016 06:00,2,0.000,ALERT,211.03,298.77,59.959,1463479203,"201051344000685","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,414529.6,414529.6,35592,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479246,518179.00
05/17/2016 06:00,2,0.000,ALERT,210.57,297.87,59.928,1463479203,"201051344000917","219011344069620",0.00,5.00,0,295.76,300.57,0.0,0.0,0.000,411425.8,411425.8,35592,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479248,518180.00
05/17/2016 06:00,2,0.000,ALERT,210.80,298.77,59.933,1463479203,"201051344001145","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,416598.6,416598.6,35445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479250,518181.00
05/17/2016 06:00,2,0.000,ALERT,210.57,297.57,59.933,1463479203,"201051344000651","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,408819.4,408819.4,35810,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479252,518182.00
05/17/2016 06:00,2,0.000,ALERT,210.12,299.37,59.928,1463479203,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,655277.3,655277.3,24340,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479254,518183.00
05/17/2016 06:00,2,0.000,ALERT,211.25,299.07,59.917,1463479203,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,550558.7,550558.7,25839,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479255,518184.00
05/17/2016 06:00,2,0.000,ALERT,210.12,298.47,59.938,1463479203,"201051344001135","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,404937.2,404937.2,35750,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479258,518185.00
05/17/2016 06:00,2,0.000,ALERT,211.03,301.17,59.954,1463479203,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,413414.4,413414.4,31201,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479260,518186.00
05/17/2016 06:00,2,0.000,ALERT,210.57,297.87,59.949,1463479203,"201051344001203","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,411772.0,411772.0,35777,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479261,518187.00
05/17/2016 06:00,2,0.000,ALERT,210.57,299.97,59.965,1463479203,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,669406.9,669406.9,24372,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479263,518188.00
05/17/2016 06:00,2,0.000,ALERT,211.48,300.27,59.944,1463479203,"201051344000867","219011344069620",0.00,4.50,0,299.07,304.48,0.0,0.0,0.000,401039.6,401039.6,31204,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479265,518189.00
05/17/2016 06:00,2,0.000,ALERT,210.57,298.47,59.975,1463479203,"201051344001093","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,410485.9,410485.9,35643,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479267,518190.00
05/17/2016 06:00,2,0.000,ALERT,211.03,300.57,59.944,1463479203,"201051344000900","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,416621.0,416621.0,30592,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479269,518191.00
05/17/2016 06:00,2,0.000,ALERT,211.48,299.67,59.938,1463479203,"201051344000648","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,408732.0,408732.0,30888,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463479270,518192.00
05/17/2016 06:00,2,0.000,ALERT,211.25,301.17,59.981,1463479203,"201051344000569","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,417806.7,417806.7,30521,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479272,518193.00
05/17/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1463479203,"201051344000983","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,409246.0,409246.0,30995,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479274,518194.00
05/17/2016 06:00,2,0.000,ALERT,211.48,300.57,59.938,1463479203,"201051344001158","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,403835.6,403835.6,31261,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479276,518195.00
05/17/2016 06:00,2,0.000,ALERT,211.70,300.87,59.933,1463479203,"201051344000576","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,410777.1,410777.1,30667,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479278,518196.00
05/17/2016 06:00,2,0.000,ALERT,210.80,299.07,59.933,1463479203,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,643125.5,643125.5,24455,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463479280,518197.00
05/17/2016 06:15,2,0.000,ALERT,211.48,299.67,59.938,1463480103,"201051344000645","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,410274.8,410274.8,30810,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480105,518198.00
05/17/2016 06:15,2,0.018,ALERT,210.12,298.17,59.959,1463480103,"274151322000085","219011344069620",29.30,4.00,0,295.46,301.17,0.0,0.0,0.000,671464.2,671464.2,24376,0,0,0,L,1151911521,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1463480107,518199.00
05/17/2016 06:15,2,0.000,ALERT,211.25,299.07,59.954,1463480103,"201051344000633","219011344069620",0.00,3.30,0,294.56,302.07,0.0,0.0,0.000,401383.6,401383.6,31283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480109,518200.00
05/17/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1463480103,"201051344000469","219011344069620",0.00,3.30,0,295.46,302.07,0.0,0.0,0.000,402597.0,402597.0,31219,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463480111,518201.00
05/17/2016 06:15,2,0.000,ALERT,210.57,299.67,59.912,1463480103,"201051344000646","219011344069620",0.00,3.30,0,295.76,305.08,0.0,0.0,0.000,406488.1,406488.1,35775,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480113,518202.00
05/17/2016 06:15,2,0.041,ALERT,210.12,298.77,59.912,1463480103,"274151322000052","219011344069620",29.44,3.70,0,295.16,301.77,0.0,0.0,0.000,683641.6,683641.6,24603,0,0,0,L,1151911521,0,120.42,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1463480114,518203.00
05/17/2016 06:15,2,0.000,ALERT,211.03,299.67,59.965,1463480103,"201051344000585","219011344069620",0.00,4.00,0,295.76,305.08,0.0,0.0,0.000,413010.6,413010.6,35785,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480116,518204.00
05/17/2016 06:15,2,0.000,ALERT,210.80,299.67,59.949,1463480103,"201051344001230","219011344069620",0.00,3.70,0,296.66,305.68,0.0,0.0,0.000,410177.0,410177.0,35579,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480118,518205.00
05/17/2016 06:15,2,0.000,ALERT,211.25,300.27,59.954,1463480103,"201051344000582","219011344069620",0.00,3.00,0,296.96,305.98,0.0,0.0,0.000,403650.1,403650.1,35750,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480120,518206.00
05/17/2016 06:15,2,0.096,ALERT,210.35,299.07,59.949,1463480103,"201051344000955","219011344069620",30.26,3.70,0,296.06,305.08,3.0,0.9,0.000,415790.8,415790.8,35682,0,0,0,L,1122011218,0,120.20,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1463480122,518207.00
05/17/2016 06:15,2,0.000,ALERT,210.57,298.17,59.981,1463480103,"274151322000094","219011344069620",39.74,3.30,0,294.86,379.62,0.0,0.0,0.000,550859.7,550859.7,25633,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463480124,518208.00
05/17/2016 06:15,2,0.000,ALERT,210.57,299.67,59.944,1463480103,"201051344000579","219011344069620",0.00,3.70,0,296.96,303.28,0.0,0.0,0.000,416585.3,416585.3,11293,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480126,518209.00
05/17/2016 06:15,2,0.000,ALERT,210.57,299.67,59.944,1463480103,"201051344000890","219011344069620",0.00,3.70,0,296.66,305.68,0.0,0.0,0.000,412935.3,412935.3,35701,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463480128,518210.00
05/17/2016 06:15,2,0.000,ALERT,211.03,299.67,59.949,1463480103,"201051344000438","219011344069620",0.00,3.30,0,296.36,305.08,0.0,0.0,0.000,415018.8,415018.8,35707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480130,518211.00
05/17/2016 06:15,2,0.145,ALERT,211.03,298.77,59.991,1463480103,"201051344000417","219011344069620",27.41,3.30,0,295.76,304.78,4.0,1.9,0.000,407696.2,407696.2,35864,0,0,0,L,1122011218,0,120.65,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1463480132,518212.00
05/17/2016 06:15,2,0.018,ALERT,210.57,299.07,59.944,1463480103,"274151322000083","219011344069620",29.24,3.70,0,295.76,301.47,0.0,0.0,0.000,677487.4,677487.4,24676,0,0,0,L,1151911521,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1463480133,518213.00
05/17/2016 06:15,2,0.018,ALERT,211.03,298.77,59.944,1463480103,"274151322000076","219011344069620",30.12,3.70,0,295.76,301.47,0.0,0.0,0.000,721223.1,721223.1,24676,0,0,0,L,1151911521,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1463480135,518214.00
05/17/2016 06:15,2,0.066,ALERT,210.80,299.97,59.944,1463480103,"201051344000868","219011344069620",30.02,3.70,0,296.96,303.28,2.0,0.1,0.000,401761.2,401761.2,30943,0,0,0,L,1122011218,0,120.20,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463480137,518215.00
05/17/2016 06:15,2,0.012,ALERT,210.35,299.67,59.949,1463480103,"274151322000095","219011344069620",29.34,3.00,0,296.66,302.07,0.0,0.0,0.000,713769.8,713769.8,24589,0,0,0,L,1151911521,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1463480139,518216.00
05/17/2016 06:15,2,0.061,ALERT,210.57,299.07,59.938,1463480103,"201051344000988","219011344069620",30.34,4.00,0,293.96,302.07,1.9,0.0,0.000,398926.3,398926.3,31241,0,0,0,L,1122011218,0,120.20,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463480141,518217.00
05/17/2016 06:15,2,0.072,ALERT,210.57,298.47,59.949,1463480103,"201051344001025","219011344069620",30.32,3.00,0,295.46,304.78,2.2,0.2,0.000,412779.0,412779.0,35755,0,0,0,L,1122011218,0,120.42,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463480143,518218.00
05/17/2016 06:15,2,0.092,ALERT,210.80,299.67,59.959,1463480103,"201051344000458","219011344069620",30.06,5.00,0,296.36,303.28,2.9,0.8,0.000,409715.0,409715.0,31162,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463480144,518219.00
05/17/2016 06:15,2,0.000,ALERT,211.48,299.37,59.996,1463480103,"201051344000853","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,408287.9,408287.9,30761,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480146,518220.00
05/17/2016 06:15,2,0.000,ALERT,211.25,299.07,59.922,1463480103,"201051344000685","219011344069620",0.00,3.70,0,296.36,305.38,0.0,0.0,0.000,414529.6,414529.6,35594,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463480148,518221.00
05/17/2016 06:15,2,0.000,ALERT,211.03,298.77,59.959,1463480103,"201051344000917","219011344069620",0.00,5.00,0,294.86,304.48,0.0,0.0,0.000,411425.8,411425.8,35594,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463480150,518222.00
05/17/2016 06:15,2,0.000,ALERT,211.03,299.67,59.901,1463480103,"201051344001145","219011344069620",0.00,3.70,0,296.66,305.68,0.0,0.0,0.000,416598.6,416598.6,35447,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463480152,518223.00
05/17/2016 06:15,2,0.000,ALERT,211.03,298.77,59.965,1463480103,"201051344000651","219011344069620",0.00,2.50,0,295.76,304.18,0.0,0.0,0.000,408819.4,408819.4,35812,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480153,518224.00
05/17/2016 06:15,2,0.006,ALERT,209.90,298.47,59.922,1463480103,"274151322000088","219011344069620",28.27,4.00,0,295.16,300.87,0.0,0.0,0.000,655277.3,655277.3,24342,0,0,0,L,1151911521,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463480155,518225.00
05/17/2016 06:15,2,0.008,ALERT,211.25,348.66,59.954,1463480103,"274151322000068","219011344069620",40.51,4.50,0,295.16,385.03,0.0,0.0,0.000,550558.7,550558.7,25841,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463480157,518226.00
05/17/2016 06:15,2,0.061,ALERT,210.57,299.67,59.996,1463480103,"201051344001135","219011344069620",30.55,3.70,0,296.36,304.78,1.9,0.0,0.000,404937.2,404937.2,35752,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463480159,518227.00
05/17/2016 06:15,2,0.084,ALERT,210.57,299.97,59.954,1463480103,"201051344000594","219011344069620",30.59,3.30,0,296.06,302.68,2.6,0.6,0.000,413414.4,413414.4,31203,0,0,0,L,1122011218,0,120.20,120.65,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480161,518228.00
05/17/2016 06:15,2,0.062,ALERT,210.80,298.77,59.949,1463480103,"201051344001203","219011344069620",29.98,3.30,0,296.06,305.98,1.9,0.0,0.000,411772.0,411772.0,35779,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1463480162,518229.00
05/17/2016 06:15,2,0.047,ALERT,210.35,298.77,59.944,1463480103,"274151322000054","219011344069620",14.21,4.50,0,295.46,301.47,0.7,0.0,0.000,669406.9,669406.9,24374,0,0,0,L,1151911521,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1463480164,518230.00
05/17/2016 06:15,2,0.066,ALERT,211.25,299.37,59.917,1463480103,"201051344000867","219011344069620",29.98,4.50,0,295.76,302.68,2.1,0.1,0.000,401039.6,401039.6,31206,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463480166,518231.00
05/17/2016 06:15,2,0.000,ALERT,210.80,299.37,59.949,1463480103,"201051344001093","219011344069620",0.00,4.50,0,296.06,304.78,0.0,0.0,0.000,410485.9,410485.9,35645,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463480168,518232.00
05/17/2016 06:15,2,0.010,ALERT,210.80,299.37,59.986,1463480103,"201051344000900","219011344069620",30.08,4.00,0,295.76,302.07,0.3,0.0,0.000,416621.0,416621.0,30594,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463480170,518233.00
05/17/2016 06:15,2,0.090,ALERT,211.03,299.07,59.949,1463480103,"201051344000648","219011344069620",30.36,3.00,0,295.76,302.37,2.8,0.8,0.000,408732.0,408732.0,30890,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463480171,518234.00
05/17/2016 06:15,2,0.088,ALERT,211.03,300.27,59.954,1463480103,"201051344000569","219011344069620",30.61,4.00,0,296.96,303.28,2.8,0.8,0.000,417806.7,417806.7,30523,0,0,0,L,1122011218,0,119.97,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463480173,518235.00
05/17/2016 06:15,2,0.066,ALERT,211.03,299.97,59.949,1463480103,"201051344000983","219011344069620",30.34,4.00,0,296.66,302.68,2.1,0.1,0.000,409246.0,409246.0,30997,0,0,0,L,1122011218,0,120.42,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463480175,518236.00
05/17/2016 06:15,2,0.051,ALERT,211.03,299.37,59.959,1463480103,"201051344001158","219011344069620",30.34,3.30,0,295.76,302.07,1.6,0.0,0.000,403835.6,403835.6,31263,0,0,0,L,1122011218,0,120.20,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463480177,518237.00
05/17/2016 06:15,2,0.096,ALERT,211.48,299.97,59.965,1463480103,"201051344000576","219011344069620",29.82,3.70,0,296.36,302.37,2.9,0.9,0.000,410777.1,410777.1,30669,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463480179,518238.00
05/17/2016 06:15,2,0.029,ALERT,210.57,298.17,59.933,1463480103,"274151322000087","219011344069620",28.80,4.50,0,294.56,300.57,0.0,0.0,0.000,643125.5,643125.5,24457,0,0,0,L,1151911521,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463480181,518239.00
05/17/2016 06:30,2,0.191,ALERT,211.48,347.76,60.002,1463481003,"201051344000645","219011344069620",25.68,5.00,0,297.57,349.56,5.0,2.9,0.000,410275.1,410275.1,30812,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463481005,518240.00
05/17/2016 06:30,2,0.088,ALERT,210.57,322.21,59.965,1463481003,"274151322000085","219011344069620",26.40,4.50,0,296.96,337.24,2.4,0.4,0.000,671464.2,671464.2,24378,0,0,0,L,1151911521,0,121.55,120.88,0100,5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1463481007,518241.00
05/17/2016 06:30,2,0.205,ALERT,211.48,325.82,59.991,1463481003,"201051344000633","219011344069620",23.50,3.70,0,295.46,338.14,5.0,2.9,0.000,401384.0,401384.0,31285,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463481009,518242.00
05/17/2016 06:30,2,0.221,ALERT,211.03,337.54,59.996,1463481003,"201051344000469","219011344069620",26.58,4.00,0,296.36,351.07,6.0,3.8,0.000,402597.5,402597.5,31221,0,0,0,L,1122011218,0,119.97,121.55,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463481011,518243.00
05/17/2016 06:30,2,0.205,ALERT,211.03,339.65,59.975,1463481003,"201051344000646","219011344069620",24.97,3.70,0,296.96,340.85,5.2,3.1,0.000,406488.4,406488.4,35777,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463481012,518244.00
05/17/2016 06:30,2,0.113,ALERT,210.12,334.84,60.007,1463481003,"274151322000052","219011344069620",27.93,4.50,0,296.36,338.14,3.2,1.1,0.000,683641.7,683641.7,24605,0,0,0,L,1151911521,0,120.20,121.10,0100,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463481014,518245.00
05/17/2016 06:30,2,0.180,ALERT,211.25,336.94,59.981,1463481003,"201051344000585","219011344069620",26.22,4.50,0,297.26,346.86,4.8,2.8,0.004,413010.9,413010.9,35787,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463481016,518246.00
05/17/2016 06:30,2,0.193,ALERT,211.25,301.47,60.007,1463481003,"201051344001230","219011344069620",20.73,3.70,0,297.87,301.77,4.1,2.0,0.000,410177.2,410177.2,35581,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463481018,518247.00
05/17/2016 06:30,2,0.215,ALERT,211.70,333.93,59.986,1463481003,"201051344000582","219011344069620",23.99,3.70,0,298.17,336.34,5.3,3.2,0.000,403650.4,403650.4,35752,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463481020,518248.00
05/17/2016 06:30,2,0.240,ALERT,211.03,336.34,59.986,1463481003,"201051344000955","219011344069620",24.01,4.00,0,297.26,353.47,5.8,3.7,0.000,415791.3,415791.3,35684,0,0,0,L,1122011218,0,120.65,120.88,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1463481022,518249.00
05/17/2016 06:30,2,0.000,ALERT,210.35,298.77,60.002,1463481003,"274151322000094","219011344069620",42.52,3.70,0,296.36,401.86,0.0,0.0,0.000,550859.7,550859.7,25635,0,0,0,L,1151911521,0,120.42,121.55,0002,1,0,0,0,0,0,0,179,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1463481023,518250.00
05/17/2016 06:30,2,0.244,ALERT,211.03,337.24,59.981,1463481003,"201051344000579","219011344069620",24.29,4.50,0,297.87,351.07,6.0,3.9,0.000,416585.9,416585.9,11295,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463481025,518251.00
05/17/2016 06:30,2,0.199,ALERT,211.25,336.04,59.938,1463481003,"201051344000890","219011344069620",26.68,4.50,0,298.17,346.26,5.4,3.3,0.000,412935.8,412935.8,35703,0,0,0,L,1122011218,0,121.33,120.42,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463481027,518252.00
05/17/2016 06:30,2,0.205,ALERT,211.48,345.66,59.970,1463481003,"201051344000438","219011344069620",27.51,3.70,0,297.57,346.56,5.8,3.6,0.000,415019.3,415019.3,35709,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463481029,518253.00
05/17/2016 06:30,2,0.260,ALERT,211.48,336.94,59.965,1463481003,"201051344000417","219011344069620",24.61,4.00,0,296.96,344.76,6.5,4.3,0.000,407696.8,407696.8,35866,0,0,0,L,1122011218,0,121.10,120.88,0100,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1463481031,518254.00
05/17/2016 06:30,2,0.090,ALERT,211.03,331.23,59.986,1463481003,"274151322000083","219011344069620",27.06,4.00,0,296.96,336.94,2.5,0.5,0.000,677487.4,677487.4,24678,0,0,0,L,1151911521,0,121.10,121.55,0100,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463481033,518255.00
05/17/2016 06:30,2,0.096,ALERT,211.48,337.54,59.965,1463481003,"274151322000076","219011344069620",27.41,5.00,0,296.96,346.26,2.7,0.7,0.000,721223.1,721223.1,24678,0,0,0,L,1151911521,0,121.33,121.78,0100,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463481034,518256.00
05/17/2016 06:30,2,0.172,ALERT,211.25,338.14,59.996,1463481003,"201051344000868","219011344069620",27.04,4.50,0,297.87,345.06,4.7,2.6,0.000,401761.5,401761.5,30945,0,0,0,L,1122011218,0,120.42,121.55,0100,2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463481036,518257.00
05/17/2016 06:30,2,0.080,ALERT,210.80,327.32,59.986,1463481003,"274151322000095","219011344069620",27.85,3.70,0,297.87,336.34,2.3,0.3,0.000,713769.8,713769.8,24591,0,0,0,L,1151911521,0,121.33,121.10,0100,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463481038,518258.00
05/17/2016 06:30,2,0.158,ALERT,211.03,338.74,59.991,1463481003,"201051344000988","219011344069620",27.77,5.00,0,294.86,354.07,4.5,2.4,0.000,398926.5,398926.5,31243,0,0,0,L,1122011218,0,120.42,121.33,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463481040,518259.00
05/17/2016 06:30,2,0.184,ALERT,211.03,336.04,59.986,1463481003,"201051344001025","219011344069620",26.98,3.70,0,296.96,348.66,5.0,2.9,0.000,412779.3,412779.3,35757,0,0,0,L,1122011218,0,120.88,120.88,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463481042,518260.00
05/17/2016 06:30,2,0.215,ALERT,211.03,337.24,59.970,1463481003,"201051344000458","219011344069620",24.93,6.00,0,297.57,347.46,5.5,3.3,0.000,409715.4,409715.4,31164,0,0,0,L,1122011218,0,120.65,121.10,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463481044,518261.00
05/17/2016 06:30,2,0.189,ALERT,211.70,339.04,60.018,1463481003,"201051344000853","219011344069620",25.76,4.50,0,297.26,351.37,4.9,2.8,0.004,408288.2,408288.2,30763,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463481045,518262.00
05/17/2016 06:30,2,0.205,ALERT,211.48,328.52,59.986,1463481003,"201051344000685","219011344069620",23.36,4.00,0,297.26,336.64,4.9,2.8,0.000,414529.9,414529.9,35596,0,0,0,L,1122011218,0,122.01,120.65,0100,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463481047,518263.00
05/17/2016 06:30,2,0.191,ALERT,211.03,309.29,59.981,1463481003,"201051344000917","219011344069620",21.61,5.00,0,295.76,328.82,4.2,2.1,0.000,411426.0,411426.0,35596,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1463481049,518264.00
05/17/2016 06:30,2,0.166,ALERT,211.48,316.20,59.975,1463481003,"201051344001145","219011344069620",22.70,3.70,0,297.87,336.64,3.9,1.8,0.000,416598.8,416598.8,35449,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463481051,518265.00
05/17/2016 06:30,2,0.225,ALERT,211.48,337.54,59.986,1463481003,"201051344000651","219011344069620",25.27,3.30,0,297.26,349.86,5.8,3.6,0.000,408819.9,408819.9,35814,0,0,0,L,1122011218,0,121.55,120.42,0100,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1463481053,518266.00
05/17/2016 06:30,2,0.080,ALERT,209.90,330.93,59.970,1463481003,"274151322000088","219011344069620",25.15,5.00,0,296.36,336.04,2.0,0.1,0.000,655277.3,655277.3,24344,0,0,0,L,1151911521,0,121.33,120.65,0100,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463481055,518267.00
05/17/2016 06:30,2,0.008,ALERT,210.80,298.17,59.975,1463481003,"274151322000068","219011344069620",42.84,5.00,0,296.06,406.97,0.0,0.0,0.000,550558.7,550558.7,25843,0,0,0,L,1151911521,0,121.10,121.78,0002,4,0,0,0,0,0,0,206,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1463481056,518268.00
05/17/2016 06:30,2,0.164,ALERT,210.80,335.14,59.965,1463481003,"201051344001135","219011344069620",27.73,4.00,0,297.26,346.56,4.7,2.6,0.004,404937.5,404937.5,35754,0,0,0,L,1122011218,0,121.10,120.65,0100,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463481058,518269.00
05/17/2016 06:30,2,0.197,ALERT,210.57,337.24,59.965,1463481003,"201051344000594","219011344069620",26.78,4.00,0,296.96,344.15,5.4,3.3,0.000,413414.8,413414.8,31205,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463481060,518270.00
05/17/2016 06:30,2,0.180,ALERT,211.25,346.26,59.975,1463481003,"201051344001203","219011344069620",26.14,4.00,0,297.26,348.36,4.8,2.7,0.000,411772.3,411772.3,35781,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463481062,518271.00
05/17/2016 06:30,2,0.084,ACTIVE,210.35,331.83,59.965,1463481003,"274151322000054","219011344069620",28.11,5.50,0,296.66,336.64,2.4,0.4,0.000,669406.9,669406.9,24376,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481063,518272.00
05/17/2016 06:30,2,0.172,ALERT,211.48,337.54,59.970,1463481003,"201051344000867","219011344069620",27.08,5.00,0,296.66,348.36,4.8,2.7,0.004,401039.9,401039.9,31208,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1463481065,518273.00
05/17/2016 06:30,2,0.236,ALERT,211.03,324.92,59.970,1463481003,"201051344001093","219011344069620",24.13,5.00,0,297.57,336.04,5.8,3.7,0.000,410486.4,410486.4,35647,0,0,0,L,1122011218,0,121.10,120.65,0100,4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1463481067,518274.00
05/17/2016 06:30,2,0.121,ALERT,211.03,337.84,59.975,1463481003,"201051344000900","219011344069620",25.68,4.50,0,297.26,345.66,3.2,1.1,0.009,416621.0,416621.0,30596,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463481068,518275.00
05/17/2016 06:30,2,0.199,ALERT,211.25,337.84,59.970,1463481003,"201051344000648","219011344069620",27.87,3.70,0,297.26,347.76,5.7,3.5,0.004,408732.5,408732.5,30892,0,0,0,L,1122011218,0,120.20,121.55,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463481070,518276.00
05/17/2016 06:30,2,0.191,ALERT,211.03,337.54,59.981,1463481003,"201051344000569","219011344069620",27.87,5.00,0,298.47,349.56,5.4,3.3,0.004,417807.1,417807.1,30525,0,0,0,L,1122011218,0,119.97,121.33,0100,2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1463481072,518277.00
05/17/2016 06:30,2,0.203,ALERT,211.03,337.54,59.959,1463481003,"201051344000983","219011344069620",23.80,5.00,0,298.17,348.06,4.9,2.8,0.000,409246.4,409246.4,30999,0,0,0,L,1122011218,0,120.65,120.88,0100,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463481074,518278.00
05/17/2016 06:30,2,0.182,ALERT,211.25,337.54,59.933,1463481003,"201051344001158","219011344069620",25.41,4.00,0,297.26,348.36,4.7,2.6,0.004,403835.9,403835.9,31265,0,0,0,L,1122011218,0,120.42,120.88,0100,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463481076,518279.00
05/17/2016 06:30,2,0.211,ALERT,211.48,338.44,59.965,1463481003,"201051344000576","219011344069620",25.94,4.50,0,297.87,351.07,5.6,3.5,0.000,410777.5,410777.5,30671,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463481077,518280.00
05/17/2016 06:30,2,0.104,ALERT,210.57,317.70,59.959,1463481003,"274151322000087","219011344069620",24.89,5.00,0,295.76,336.94,2.6,0.6,0.000,643125.5,643125.5,24459,0,0,0,L,1151911521,0,121.10,121.33,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1463481079,518281.00
05/17/2016 06:45,2,0.242,ACTIVE,212.16,339.95,59.965,1463481904,"201051344000645","219011344069620",28.15,6.00,0,298.47,347.76,7.0,4.8,0.018,410276.1,410276.1,30814,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481905,518282.00
05/17/2016 06:45,2,0.146,ACTIVE,211.03,337.84,59.986,1463481904,"274151322000085","219011344069620",27.25,6.30,0,296.96,345.96,4.1,2.0,0.009,671464.5,671464.5,24380,0,0,0,L,1151911521,0,121.33,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481906,518283.00
05/17/2016 06:45,2,0.258,ACTIVE,212.61,341.45,59.949,1463481904,"201051344000633","219011344069620",28.86,5.00,0,296.66,344.45,7.6,5.4,0.013,401385.0,401385.0,31287,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481906,518284.00
05/17/2016 06:45,2,0.277,ACTIVE,212.16,339.65,59.996,1463481904,"201051344000469","219011344069620",28.73,5.00,0,297.87,342.35,8.1,5.9,0.013,402598.8,402598.8,31223,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481907,518285.00
05/17/2016 06:45,2,0.242,ACTIVE,210.57,336.64,59.981,1463481904,"201051344000646","219011344069620",29.42,5.00,0,296.66,339.95,7.2,5.0,0.018,406489.4,406489.4,35779,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481908,518286.00
05/17/2016 06:45,2,0.184,ACTIVE,211.03,338.14,59.975,1463481904,"274151322000052","219011344069620",27.77,6.30,0,297.26,341.45,5.2,3.1,0.013,683642.2,683642.2,24607,0,0,0,L,1151911521,0,120.65,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481909,518287.00
05/17/2016 06:45,2,0.240,ACTIVE,211.03,337.24,59.981,1463481904,"201051344000585","219011344069620",29.02,6.00,0,297.26,340.85,7.1,4.9,0.009,413011.9,413011.9,35789,0,0,0,L,1122011218,0,120.65,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481910,518288.00
05/17/2016 06:45,2,0.246,ACTIVE,210.80,336.64,59.975,1463481904,"201051344001230","219011344069620",25.86,5.00,0,298.77,344.76,6.5,4.3,0.013,410178.0,410178.0,35583,0,0,0,L,1122011218,0,121.33,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481911,518289.00
05/17/2016 06:45,2,0.254,ACTIVE,211.48,337.24,59.991,1463481904,"201051344000582","219011344069620",28.84,4.50,0,298.77,341.15,7.4,5.2,0.018,403651.5,403651.5,35754,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481912,518290.00
05/17/2016 06:45,2,0.281,ACTIVE,210.35,335.74,59.991,1463481904,"201051344000955","219011344069620",28.59,5.50,0,297.87,339.65,8.2,5.9,0.022,415792.5,415792.5,35686,0,0,0,L,1122011218,0,120.65,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481913,518291.00
05/17/2016 06:45,2,0.088,ALERT,211.25,338.14,59.986,1463481904,"274151322000094","219011344069620",29.80,5.00,0,297.26,408.48,2.7,0.6,0.009,550859.7,550859.7,25637,0,0,0,L,1151911521,0,120.65,122.01,0002,2,0,0,0,0,0,0,108,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481915,518292.00
05/17/2016 06:45,2,0.283,ACTIVE,211.93,339.34,60.002,1463481904,"201051344000579","219011344069620",29.18,6.00,0,299.97,342.65,8.5,6.2,0.022,416587.1,416587.1,11297,0,0,0,L,1122011218,0,121.10,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481916,518293.00
05/17/2016 06:45,2,0.268,ACTIVE,210.57,335.74,59.975,1463481904,"201051344000890","219011344069620",28.13,5.50,0,298.47,339.65,7.7,5.5,0.013,412936.9,412936.9,35705,0,0,0,L,1122011218,0,121.33,120.20,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481917,518294.00
05/17/2016 06:45,2,0.271,ACTIVE,211.03,336.34,59.986,1463481904,"201051344000438","219011344069620",28.92,5.00,0,298.17,345.96,8.0,5.8,0.018,415020.4,415020.4,35711,0,0,0,L,1122011218,0,121.33,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481918,518295.00
05/17/2016 06:45,2,0.297,ACTIVE,211.25,336.94,59.996,1463481904,"201051344000417","219011344069620",28.90,5.50,0,297.57,341.75,8.8,6.5,0.013,407698.2,407698.2,35868,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481919,518296.00
05/17/2016 06:45,2,0.154,ACTIVE,211.48,338.74,59.970,1463481904,"274151322000083","219011344069620",27.85,6.00,0,298.17,341.45,4.4,2.3,0.009,677487.7,677487.7,24680,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481920,518297.00
05/17/2016 06:45,2,0.166,ACTIVE,211.70,339.04,59.996,1463481904,"274151322000076","219011344069620",27.85,6.70,0,297.87,342.05,4.7,2.6,0.018,721223.5,721223.5,24680,0,0,0,L,1151911521,0,121.33,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481921,518298.00
05/17/2016 06:45,2,0.242,ACTIVE,211.70,339.34,59.996,1463481904,"201051344000868","219011344069620",28.51,5.50,0,299.97,342.65,7.0,4.9,0.018,401762.4,401762.4,30947,0,0,0,L,1122011218,0,121.10,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481922,518299.00
05/17/2016 06:45,2,0.146,ACTIVE,211.25,339.04,59.996,1463481904,"274151322000095","219011344069620",27.87,5.50,0,299.07,340.85,4.2,2.1,0.018,713770.1,713770.1,24593,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481923,518300.00
05/17/2016 06:45,2,0.225,ACTIVE,211.70,340.85,60.034,1463481904,"201051344000988","219011344069620",29.24,6.00,0,296.36,343.85,6.7,4.5,0.022,398927.4,398927.4,31245,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481924,518301.00
05/17/2016 06:45,2,0.246,ACTIVE,210.57,335.44,59.986,1463481904,"201051344001025","219011344069620",28.82,4.50,0,298.17,340.25,7.2,5.1,0.013,412780.3,412780.3,35759,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481925,518302.00
05/17/2016 06:45,2,0.262,ACTIVE,211.93,339.04,59.991,1463481904,"201051344000458","219011344069620",29.32,6.70,0,299.37,342.95,7.8,5.6,0.022,409716.5,409716.5,31166,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481925,518303.00
05/17/2016 06:45,2,0.262,ACTIVE,212.38,341.45,60.007,1463481904,"201051344000853","219011344069620",27.10,5.50,0,298.77,343.85,7.2,5.1,0.022,408289.2,408289.2,30765,0,0,0,L,1122011218,0,121.78,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481926,518304.00
05/17/2016 06:45,2,0.248,ACTIVE,211.03,337.54,59.986,1463481904,"201051344000685","219011344069620",28.11,5.50,0,297.26,342.65,7.1,4.9,0.013,414530.8,414530.8,35598,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481927,518305.00
05/17/2016 06:45,2,0.238,ACTIVE,211.25,337.54,60.007,1463481904,"201051344000917","219011344069620",27.63,6.30,0,296.66,351.97,6.7,4.5,0.013,411426.8,411426.8,35598,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481928,518306.00
05/17/2016 06:45,2,0.213,ACTIVE,211.25,337.24,59.991,1463481904,"201051344001145","219011344069620",28.27,5.00,0,298.47,354.07,6.1,3.9,0.018,416599.5,416599.5,35451,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481929,518307.00
