ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 06:45,2,0.275,ACTIVE,210.80,336.34,59.991,1463481904,"201051344000651","219011344069620",28.49,4.00,0,297.26,340.25,7.9,5.7,0.013,408821.1,408821.1,35816,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481930,518308.00
05/17/2016 06:45,2,0.143,ACTIVE,210.80,337.84,59.996,1463481904,"274151322000088","219011344069620",25.43,6.70,0,297.57,343.85,3.7,1.6,0.009,655277.5,655277.5,24346,0,0,0,L,1151911521,0,121.33,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481931,518309.00
05/17/2016 06:45,2,0.109,ALERT,212.16,338.74,59.996,1463481904,"274151322000068","219011344069620",30.12,6.70,0,297.26,414.49,3.3,1.3,0.009,550558.8,550558.8,25845,0,0,0,L,1151911521,0,121.33,122.23,0002,5,0,0,0,0,0,0,76,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481933,518310.00
05/17/2016 06:45,2,0.238,ACTIVE,210.57,335.44,60.007,1463481904,"201051344001135","219011344069620",28.47,5.00,0,298.17,339.04,6.9,4.7,0.018,404938.4,404938.4,35756,0,0,0,L,1122011218,0,121.10,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481933,518311.00
05/17/2016 06:45,2,0.258,ACTIVE,211.48,339.95,60.012,1463481904,"201051344000594","219011344069620",29.30,5.50,0,298.77,341.75,7.7,5.5,0.022,413415.9,413415.9,31207,0,0,0,L,1122011218,0,121.10,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481934,518312.00
05/17/2016 06:45,2,0.246,ACTIVE,210.80,336.64,59.986,1463481904,"201051344001203","219011344069620",27.85,5.00,0,297.87,347.46,7.0,4.8,0.018,411773.2,411773.2,35783,0,0,0,L,1122011218,0,121.55,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481935,518313.00
05/17/2016 06:45,2,0.152,ALERT,211.25,338.14,59.981,1463481904,"274151322000054","219011344069620",27.83,7.00,0,298.17,341.15,4.3,2.2,0.013,669407.2,669407.2,24377,0,0,0,L,1151911521,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481937,518314.00
05/17/2016 06:45,2,0.244,ACTIVE,211.93,338.74,59.996,1463481904,"201051344000867","219011344069620",28.41,6.30,0,298.47,342.35,7.0,4.9,0.018,401040.8,401040.8,31210,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481938,518315.00
05/17/2016 06:45,2,0.285,ACTIVE,210.80,337.24,59.986,1463481904,"201051344001093","219011344069620",28.07,6.30,0,297.87,353.47,8.1,5.9,0.013,410487.6,410487.6,35649,0,0,0,L,1122011218,0,121.10,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481939,518316.00
05/17/2016 06:45,2,0.184,ACTIVE,211.93,340.55,60.012,1463481904,"201051344000900","219011344069620",28.41,5.50,0,298.77,342.35,5.3,3.2,0.022,416621.5,416621.5,30598,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481940,518317.00
05/17/2016 06:45,2,0.273,ACTIVE,212.16,339.95,60.012,1463481904,"201051344000648","219011344069620",28.55,5.00,0,298.47,342.95,7.9,5.7,0.022,408733.6,408733.6,30894,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481941,518318.00
05/17/2016 06:45,2,0.252,ACTIVE,211.93,339.34,60.028,1463481904,"201051344000569","219011344069620",29.80,6.00,0,300.27,342.35,7.7,5.5,0.018,417808.2,417808.2,30527,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481942,518319.00
05/17/2016 06:45,2,0.244,ACTIVE,211.93,339.04,59.991,1463481904,"201051344000983","219011344069620",29.14,6.30,0,299.67,342.05,7.2,5.1,0.022,409247.3,409247.3,31001,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481943,518320.00
05/17/2016 06:45,2,0.234,ACTIVE,212.16,339.65,60.034,1463481904,"201051344001158","219011344069620",28.98,5.00,0,298.47,342.65,7.0,4.8,0.022,403836.7,403836.7,31267,0,0,0,L,1122011218,0,121.10,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481944,518321.00
05/17/2016 06:45,2,0.275,ACTIVE,212.38,340.55,59.996,1463481904,"201051344000576","219011344069620",28.51,5.50,0,299.37,343.85,8.0,5.8,0.022,410778.7,410778.7,30673,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481945,518322.00
05/17/2016 06:45,2,0.160,ACTIVE,211.48,338.74,59.986,1463481904,"274151322000087","219011344069620",25.90,7.00,0,296.66,343.85,4.2,2.2,0.013,643125.8,643125.8,24461,0,0,0,L,1151911521,0,121.10,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463481946,518323.00
05/17/2016 07:00,2,0.307,ACTIVE,212.61,339.95,59.981,1463482803,"201051344000645","219011344069620",29.44,6.70,0,334.54,347.76,9.2,6.9,0.035,410277.5,410277.5,30815,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482804,518324.00
05/17/2016 07:00,2,0.230,ACTIVE,211.25,339.34,59.975,1463482803,"274151322000085","219011344069620",27.53,7.30,0,335.14,342.65,6.5,4.3,0.031,671465.3,671465.3,24381,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482805,518325.00
05/17/2016 07:00,2,0.320,ACTIVE,212.61,341.75,59.996,1463482803,"201051344000633","219011344069620",29.44,6.00,0,333.63,347.76,9.6,7.3,0.035,401386.5,401386.5,31288,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482806,518326.00
05/17/2016 07:00,2,0.344,ACTIVE,212.16,340.25,60.002,1463482803,"201051344000469","219011344069620",28.67,6.00,0,333.33,346.56,10.0,7.7,0.040,402600.4,402600.4,31224,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482807,518327.00
05/17/2016 07:00,2,0.311,ACTIVE,211.25,338.14,59.975,1463482803,"201051344000646","219011344069620",29.12,6.30,0,330.03,342.35,9.2,7.0,0.035,406490.9,406490.9,35780,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482808,518328.00
05/17/2016 07:00,2,0.254,ACTIVE,211.25,339.65,59.981,1463482803,"274151322000052","219011344069620",28.78,7.70,0,333.63,342.95,7.5,5.3,0.040,683643.2,683643.2,24608,0,0,0,L,1151911521,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482809,518329.00
05/17/2016 07:00,2,0.297,ACTIVE,211.70,339.04,59.981,1463482803,"201051344000585","219011344069620",30.16,6.70,0,331.23,342.95,9.1,6.8,0.035,413013.4,413013.4,35790,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482810,518330.00
05/17/2016 07:00,2,0.293,ACTIVE,211.48,337.54,59.991,1463482803,"201051344001230","219011344069620",28.71,6.00,0,317.70,350.47,8.6,6.3,0.031,410179.4,410179.4,35584,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482810,518331.00
05/17/2016 07:00,2,0.311,ACTIVE,211.93,338.44,59.986,1463482803,"201051344000582","219011344069620",29.40,5.50,0,331.83,343.25,9.3,7.0,0.035,403653.0,403653.0,35755,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482811,518332.00
05/17/2016 07:00,2,0.332,ACTIVE,211.25,337.84,59.986,1463482803,"201051344000955","219011344069620",29.98,6.30,0,330.03,342.35,10.1,7.8,0.040,415794.2,415794.2,35687,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482812,518333.00
05/17/2016 07:00,2,0.143,ACTIVE,211.48,339.95,59.991,1463482803,"274151322000094","219011344069620",31.07,6.30,0,324.32,357.38,4.6,2.5,0.027,550860.1,550860.1,25639,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482813,518334.00
05/17/2016 07:00,2,0.348,ACTIVE,211.93,339.04,59.991,1463482803,"201051344000579","219011344069620",29.04,7.00,0,334.84,346.26,10.2,8.0,0.040,416588.8,416588.8,11298,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482814,518335.00
05/17/2016 07:00,2,0.332,ACTIVE,211.48,337.24,59.954,1463482803,"201051344000890","219011344069620",29.04,6.30,0,330.33,343.55,9.8,7.5,0.035,412938.5,412938.5,35706,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482815,518336.00
05/17/2016 07:00,2,0.322,ACTIVE,211.70,338.14,59.954,1463482803,"201051344000438","219011344069620",30.28,6.00,0,331.83,343.55,9.9,7.7,0.035,415022.1,415022.1,35712,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482816,518337.00
05/17/2016 07:00,2,0.352,ACTIVE,211.70,337.84,59.986,1463482803,"201051344000417","219011344069620",29.98,6.00,0,331.53,343.25,10.7,8.4,0.031,407700.1,407700.1,35869,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482817,518338.00
05/17/2016 07:00,2,0.227,ACTIVE,211.48,338.44,59.996,1463482803,"274151322000083","219011344069620",28.78,7.00,0,334.54,342.95,6.6,4.4,0.027,677488.6,677488.6,24681,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482818,518339.00
05/17/2016 07:00,2,0.234,ACTIVE,211.70,339.34,59.991,1463482803,"274151322000076","219011344069620",29.40,7.70,0,336.64,343.55,7.0,4.9,0.035,721224.4,721224.4,24681,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482819,518340.00
05/17/2016 07:00,2,0.311,ACTIVE,211.70,339.65,59.996,1463482803,"201051344000868","219011344069620",28.86,6.30,0,333.63,346.26,9.1,6.9,0.035,401763.9,401763.9,30948,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482820,518341.00
05/17/2016 07:00,2,0.234,ACTIVE,211.25,338.44,59.986,1463482803,"274151322000095","219011344069620",27.51,7.00,0,334.84,342.95,6.5,4.4,0.022,713770.8,713770.8,24594,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482821,518342.00
05/17/2016 07:00,2,0.295,ACTIVE,211.93,340.85,59.991,1463482803,"201051344000988","219011344069620",28.92,6.70,0,332.13,348.66,8.7,6.5,0.040,398928.7,398928.7,31246,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482822,518343.00
05/17/2016 07:00,2,0.312,ACTIVE,211.48,337.24,59.991,1463482803,"201051344001025","219011344069620",29.06,6.00,0,331.23,342.35,9.2,7.0,0.035,412781.8,412781.8,35760,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482824,518344.00
05/17/2016 07:00,2,0.336,ACTIVE,211.93,339.34,59.991,1463482803,"201051344000458","219011344069620",28.80,7.30,0,333.93,345.36,9.9,7.6,0.040,409718.1,409718.1,31167,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482825,518345.00
05/17/2016 07:00,2,0.311,ACTIVE,212.61,340.85,60.007,1463482803,"201051344000853","219011344069620",29.68,6.30,0,335.74,346.86,9.4,7.1,0.040,408290.7,408290.7,30766,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482826,518346.00
05/17/2016 07:00,2,0.309,ACTIVE,211.93,339.34,59.996,1463482803,"201051344000685","219011344069620",29.02,6.30,0,329.13,346.56,9.1,6.8,0.040,414532.3,414532.3,35599,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482826,518347.00
05/17/2016 07:00,2,0.277,ACTIVE,211.48,338.74,59.991,1463482803,"201051344000917","219011344069620",30.00,7.00,0,325.52,347.16,8.5,6.2,0.031,411428.2,411428.2,35599,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482827,518348.00
05/17/2016 07:00,2,0.277,ACTIVE,211.93,338.74,59.981,1463482803,"201051344001145","219011344069620",28.96,6.00,0,328.22,346.56,8.2,6.0,0.035,416600.8,416600.8,35452,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482828,518349.00
05/17/2016 07:00,2,0.318,ACTIVE,211.70,338.74,59.991,1463482803,"201051344000651","219011344069620",30.20,5.00,0,330.93,343.85,9.8,7.5,0.031,408822.7,408822.7,35817,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482829,518350.00
05/17/2016 07:00,2,0.211,ACTIVE,211.03,339.34,59.986,1463482803,"274151322000088","219011344069620",27.53,8.00,0,334.84,342.35,5.9,3.8,0.027,655278.2,655278.2,24347,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482830,518351.00
05/17/2016 07:00,2,0.164,ACTIVE,212.16,345.36,59.991,1463482803,"274151322000068","219011344069620",32.01,8.00,0,336.34,347.16,5.4,3.3,0.022,550559.3,550559.3,25847,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482831,518352.00
05/17/2016 07:00,2,0.303,ACTIVE,211.25,337.54,59.981,1463482803,"201051344001135","219011344069620",29.20,6.30,0,330.93,342.05,9.0,6.7,0.040,404939.8,404939.8,35757,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482832,518353.00
05/17/2016 07:00,2,0.326,ACTIVE,211.48,339.65,59.981,1463482803,"201051344000594","219011344069620",29.42,6.30,0,332.43,346.86,9.8,7.5,0.035,413417.5,413417.5,31208,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482833,518354.00
05/17/2016 07:00,2,0.303,ACTIVE,211.70,338.14,60.012,1463482803,"201051344001203","219011344069620",28.86,6.00,0,331.83,343.85,8.9,6.6,0.040,411774.6,411774.6,35784,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482834,518355.00
05/17/2016 07:00,2,0.227,ACTIVE,211.03,338.14,60.018,1463482803,"274151322000054","219011344069620",28.39,8.50,0,333.93,343.25,6.5,4.3,0.027,669408.0,669408.0,24379,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482835,518356.00
05/17/2016 07:00,2,0.309,ACTIVE,211.93,339.04,59.954,1463482803,"201051344000867","219011344069620",29.16,7.00,0,333.63,345.96,9.2,6.9,0.040,401042.3,401042.3,31211,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482836,518357.00
05/17/2016 07:00,2,0.334,ACTIVE,211.48,339.34,59.991,1463482803,"201051344001093","219011344069620",29.92,7.00,0,329.73,344.15,10.2,7.9,0.035,410489.3,410489.3,35650,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482836,518358.00
05/17/2016 07:00,2,0.240,ACTIVE,211.93,340.25,59.965,1463482803,"201051344000900","219011344069620",29.86,6.00,0,334.24,346.26,7.2,5.1,0.035,416622.5,416622.5,30599,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482837,518359.00
05/17/2016 07:00,2,0.334,ACTIVE,212.16,339.95,59.965,1463482803,"201051344000648","219011344069620",29.22,5.50,0,334.84,346.26,9.9,7.7,0.040,408735.2,408735.2,30895,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482838,518360.00
05/17/2016 07:00,2,0.307,ACTIVE,212.16,340.25,59.975,1463482803,"201051344000569","219011344069620",30.65,6.70,0,334.54,345.96,9.6,7.3,0.035,417809.8,417809.8,30528,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482839,518361.00
05/17/2016 07:00,2,0.312,ACTIVE,212.16,339.65,59.996,1463482803,"201051344000983","219011344069620",29.18,6.70,0,333.93,346.86,9.3,7.0,0.040,409248.8,409248.8,31002,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482840,518362.00
05/17/2016 07:00,2,0.299,ACTIVE,212.16,339.34,59.986,1463482803,"201051344001158","219011344069620",29.44,6.00,0,334.24,346.56,8.9,6.7,0.044,403838.2,403838.2,31268,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482841,518363.00
05/17/2016 07:00,2,0.320,ACTIVE,212.61,341.15,59.981,1463482803,"201051344000576","219011344069620",30.24,6.30,0,334.84,347.16,9.8,7.6,0.035,410780.3,410780.3,30674,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482842,518364.00
05/17/2016 07:00,2,0.236,ACTIVE,211.70,339.65,59.975,1463482803,"274151322000087","219011344069620",27.33,8.00,0,334.84,342.65,6.5,4.4,0.022,643126.6,643126.6,24462,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463482843,518365.00
05/17/2016 07:15,2,0.381,ACTIVE,211.70,339.65,59.975,1463483703,"201051344000645","219011344069620",29.00,7.00,0,334.84,345.66,11.2,8.9,0.057,410279.5,410279.5,30816,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483704,518366.00
05/17/2016 07:15,2,0.285,ACTIVE,210.80,336.64,59.933,1463483703,"274151322000085","219011344069620",29.24,8.00,0,334.84,342.05,8.4,6.2,0.035,671466.6,671466.6,24382,0,0,0,L,1151911521,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483705,518367.00
05/17/2016 07:15,2,0.377,ACTIVE,211.93,341.15,60.023,1463483703,"201051344000633","219011344069620",29.86,6.70,0,333.93,347.46,11.5,9.1,0.057,401388.6,401388.6,31289,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483706,518368.00
05/17/2016 07:15,2,0.385,ACTIVE,211.25,338.74,60.012,1463483703,"201051344000469","219011344069620",30.22,6.30,0,333.03,345.36,11.8,9.4,0.057,402602.6,402602.6,31225,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483707,518369.00
05/17/2016 07:15,2,0.371,ACTIVE,211.25,338.14,59.938,1463483703,"201051344000646","219011344069620",29.52,7.00,0,331.23,342.65,11.1,8.8,0.049,406492.9,406492.9,35781,0,0,0,L,1122011218,0,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483708,518370.00
05/17/2016 07:15,2,0.320,ACTIVE,210.80,338.14,59.975,1463483703,"274151322000052","219011344069620",29.12,9.00,0,333.33,342.35,9.5,7.2,0.053,683644.8,683644.8,24609,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483709,518371.00
05/17/2016 07:15,2,0.375,ACTIVE,211.48,339.34,59.986,1463483703,"201051344000585","219011344069620",29.12,7.30,0,331.83,343.55,11.1,8.8,0.053,413015.3,413015.3,35791,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483709,518372.00
05/17/2016 07:15,2,0.350,ACTIVE,211.48,338.14,59.981,1463483703,"201051344001230","219011344069620",28.94,6.70,0,332.13,342.35,10.3,8.0,0.049,410181.2,410181.2,35585,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483710,518373.00
05/17/2016 07:15,2,0.377,ACTIVE,211.93,339.34,59.975,1463483703,"201051344000582","219011344069620",29.36,6.30,0,333.03,344.45,11.2,8.9,0.053,403655.0,403655.0,35756,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483711,518374.00
05/17/2016 07:15,2,0.402,ACTIVE,211.03,338.14,59.986,1463483703,"201051344000955","219011344069620",29.56,7.00,0,331.23,343.55,12.1,9.7,0.062,415796.4,415796.4,35688,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483712,518375.00
05/17/2016 07:15,2,0.188,ACTIVE,210.80,386.53,59.975,1463483703,"274151322000094","219011344069620",36.36,7.70,0,336.04,388.94,6.9,4.7,0.031,550860.9,550860.9,25640,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483713,518376.00
05/17/2016 07:15,2,0.402,ACTIVE,211.48,339.34,59.981,1463483703,"201051344000579","219011344069620",29.54,7.70,0,334.24,344.76,12.1,9.8,0.057,416591.0,416591.0,11299,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483714,518377.00
05/17/2016 07:15,2,0.381,ACTIVE,211.25,337.54,59.986,1463483703,"201051344000890","219011344069620",30.26,7.00,0,332.43,346.26,11.7,9.4,0.049,412940.6,412940.6,35707,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483715,518378.00
05/17/2016 07:15,2,0.391,ACTIVE,211.48,338.14,60.012,1463483703,"201051344000438","219011344069620",29.70,6.70,0,332.43,343.85,11.8,9.4,0.057,415024.2,415024.2,35713,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483716,518379.00
05/17/2016 07:15,2,0.400,ACTIVE,211.48,338.44,59.986,1463483703,"201051344000417","219011344069620",30.43,7.00,0,332.13,344.45,12.4,10.0,0.049,407702.4,407702.4,35870,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483717,518380.00
05/17/2016 07:15,2,0.293,ACTIVE,211.03,339.04,59.965,1463483703,"274151322000083","219011344069620",28.92,8.00,0,334.24,342.35,8.6,6.3,0.049,677489.9,677489.9,24682,0,0,0,L,1151911521,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483718,518381.00
05/17/2016 07:15,2,0.305,ACTIVE,211.48,338.14,59.965,1463483703,"274151322000076","219011344069620",29.66,9.00,0,335.44,342.65,9.2,6.9,0.049,721225.9,721225.9,24682,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483719,518382.00
05/17/2016 07:15,2,0.377,ACTIVE,211.03,339.04,59.986,1463483703,"201051344000868","219011344069620",29.16,6.70,0,333.03,344.45,11.2,8.8,0.053,401765.9,401765.9,30949,0,0,0,L,1122011218,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483720,518383.00
05/17/2016 07:15,2,0.295,ACTIVE,210.57,337.24,59.965,1463483703,"274151322000095","219011344069620",28.67,7.70,0,334.24,342.05,8.6,6.3,0.049,713772.2,713772.2,24595,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483721,518384.00
05/17/2016 07:15,2,0.361,ACTIVE,211.25,340.55,59.965,1463483703,"201051344000988","219011344069620",29.22,7.30,0,332.73,346.86,10.7,8.4,0.066,398930.6,398930.6,31247,0,0,0,L,1122011218,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483722,518385.00
05/17/2016 07:15,2,0.375,ACTIVE,211.03,336.94,59.975,1463483703,"201051344001025","219011344069620",29.28,6.30,0,332.43,343.55,11.1,8.8,0.049,412783.8,412783.8,35761,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483723,518386.00
05/17/2016 07:15,2,0.393,ACTIVE,211.25,338.44,59.970,1463483703,"201051344000458","219011344069620",29.60,8.00,0,333.63,345.66,11.8,9.4,0.057,409720.3,409720.3,31168,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483724,518387.00
05/17/2016 07:15,2,0.381,ACTIVE,211.70,340.55,59.965,1463483703,"201051344000853","219011344069620",28.86,7.00,0,335.14,346.26,11.2,8.8,0.057,408292.7,408292.7,30767,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483725,518388.00
05/17/2016 07:15,2,0.367,ACTIVE,211.70,339.65,59.954,1463483703,"201051344000685","219011344069620",29.02,7.00,0,332.13,344.76,10.8,8.5,0.057,414534.2,414534.2,35600,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483726,518389.00
05/17/2016 07:15,2,0.352,ACTIVE,211.70,339.04,59.965,1463483703,"201051344000917","219011344069620",29.06,7.70,0,331.53,343.85,10.4,8.1,0.053,411430.0,411430.0,35600,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483727,518390.00
05/17/2016 07:15,2,0.342,ACTIVE,211.70,339.04,59.981,1463483703,"201051344001145","219011344069620",28.51,6.70,0,333.63,343.85,9.9,7.7,0.049,416602.5,416602.5,35453,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483728,518391.00
05/17/2016 07:15,2,0.395,ACTIVE,211.70,339.34,59.970,1463483703,"201051344000651","219011344069620",28.73,6.00,0,333.03,344.76,11.5,9.2,0.049,408824.8,408824.8,35818,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483729,518392.00
05/17/2016 07:15,2,0.281,ACTIVE,210.35,339.34,59.970,1463483703,"274151322000088","219011344069620",27.63,9.00,0,333.33,341.75,7.9,5.7,0.035,655279.4,655279.4,24348,0,0,0,L,1151911521,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483730,518393.00
05/17/2016 07:15,2,0.207,ACTIVE,211.48,397.05,59.965,1463483703,"274151322000068","219011344069620",37.45,10.00,0,336.64,402.46,7.8,5.6,0.027,550560.4,550560.4,25848,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483730,518394.00
05/17/2016 07:15,2,0.367,ACTIVE,211.25,338.14,59.996,1463483703,"201051344001135","219011344069620",29.18,6.70,0,332.13,342.65,10.9,8.6,0.053,404941.7,404941.7,35758,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483731,518395.00
05/17/2016 07:15,2,0.395,ACTIVE,211.03,338.74,59.954,1463483703,"201051344000594","219011344069620",29.38,7.00,0,333.03,344.45,11.8,9.5,0.062,413419.6,413419.6,31209,0,0,0,L,1122011218,0,120.65,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483732,518396.00
05/17/2016 07:15,2,0.352,ACTIVE,211.48,338.14,59.970,1463483703,"201051344001203","219011344069620",30.12,6.70,0,333.03,345.06,10.8,8.5,0.053,411776.5,411776.5,35785,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483733,518397.00
05/17/2016 07:15,2,0.291,ACTIVE,210.80,336.64,59.970,1463483703,"274151322000054","219011344069620",29.04,9.30,0,333.33,341.75,8.6,6.3,0.035,669409.3,669409.3,24380,0,0,0,L,1151911521,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483734,518398.00
05/17/2016 07:15,2,0.379,ACTIVE,211.70,338.74,59.986,1463483703,"201051344000867","219011344069620",28.77,7.30,0,333.63,345.36,11.1,8.8,0.057,401044.3,401044.3,31212,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483735,518399.00
05/17/2016 07:15,2,0.408,ACTIVE,211.48,339.34,59.965,1463483703,"201051344001093","219011344069620",29.02,7.30,0,332.13,343.85,12.0,9.7,0.049,410491.5,410491.5,35651,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483736,518400.00
05/17/2016 07:15,2,0.303,ACTIVE,211.25,339.65,59.981,1463483703,"201051344000900","219011344069620",30.00,6.70,0,333.33,345.36,9.3,7.0,0.057,416624.1,416624.1,30600,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483737,518401.00
05/17/2016 07:15,2,0.396,ACTIVE,211.48,339.34,59.970,1463483703,"201051344000648","219011344069620",29.66,6.30,0,334.54,345.66,11.9,9.6,0.057,408737.4,408737.4,30896,0,0,0,L,1122011218,0,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483738,518402.00
05/17/2016 07:15,2,0.396,ACTIVE,211.48,339.34,59.975,1463483703,"201051344000569","219011344069620",29.22,7.30,0,333.93,345.66,11.8,9.4,0.062,417811.9,417811.9,30529,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483739,518403.00
05/17/2016 07:15,2,0.375,ACTIVE,211.48,338.74,59.970,1463483703,"201051344000983","219011344069620",29.46,7.00,0,334.24,345.96,11.2,8.9,0.062,409250.8,409250.8,31003,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483740,518404.00
05/17/2016 07:15,2,0.363,ACTIVE,211.48,339.04,59.965,1463483703,"201051344001158","219011344069620",28.82,6.70,0,334.24,345.96,10.7,8.4,0.062,403840.0,403840.0,31269,0,0,0,L,1122011218,0,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483740,518405.00
05/17/2016 07:15,2,0.375,ACTIVE,211.70,340.55,59.975,1463483703,"201051344000576","219011344069620",30.45,6.70,0,334.84,346.86,11.6,9.3,0.053,410782.4,410782.4,30675,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483741,518406.00
05/17/2016 07:15,2,0.303,ACTIVE,211.03,339.34,59.959,1463483703,"274151322000087","219011344069620",27.67,9.00,0,334.24,342.05,8.5,6.3,0.040,643128.0,643128.0,24463,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463483742,518407.00
05/17/2016 07:30,2,0.508,ACTIVE,211.93,340.85,60.012,1463484606,"201051344000645","219011344069620",30.28,7.70,0,333.63,346.86,15.6,13.1,0.093,410282.1,410282.1,30817,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484607,518408.00
05/17/2016 07:30,2,0.395,ACTIVE,210.80,339.65,59.944,1463484606,"274151322000085","219011344069620",29.62,9.00,0,334.84,343.85,11.8,9.5,0.066,671468.5,671468.5,24383,0,0,0,L,1151911521,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484608,518409.00
05/17/2016 07:30,2,0.520,ACTIVE,211.93,342.05,59.996,1463484606,"201051344000633","219011344069620",30.71,7.30,0,333.03,348.96,16.1,13.6,0.093,401391.3,401391.3,31290,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484609,518410.00
05/17/2016 07:30,2,0.553,ACTIVE,211.48,341.15,59.949,1463484606,"201051344000469","219011344069620",30.22,6.70,0,331.83,346.86,16.9,14.4,0.102,402605.5,402605.5,31226,0,0,0,L,1122011218,0,120.20,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484610,518411.00
05/17/2016 07:30,2,0.459,ACTIVE,211.03,339.34,59.959,1463484606,"201051344000646","219011344069620",30.26,7.30,0,331.83,350.77,14.1,11.7,0.080,406495.4,406495.4,35782,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484611,518412.00
05/17/2016 07:30,2,0.430,ACTIVE,210.35,340.55,59.959,1463484606,"274151322000052","219011344069620",30.51,9.70,0,333.63,344.45,13.3,10.9,0.071,683647.0,683647.0,24610,0,0,0,L,1151911521,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484612,518413.00
05/17/2016 07:30,2,0.473,ACTIVE,211.93,340.85,59.970,1463484606,"201051344000585","219011344069620",29.40,8.00,0,332.13,345.96,14.1,11.7,0.075,413017.8,413017.8,35792,0,0,0,L,1122011218,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484613,518414.00
05/17/2016 07:30,2,0.510,ACTIVE,211.48,339.95,59.981,1463484606,"201051344001230","219011344069620",29.52,7.30,0,331.53,345.96,15.3,12.8,0.084,410183.6,410183.6,35586,0,0,0,L,1122011218,0,121.33,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484614,518415.00
05/17/2016 07:30,2,0.498,ACTIVE,212.16,341.15,59.949,1463484606,"201051344000582","219011344069620",29.54,7.00,0,333.03,346.86,14.9,12.5,0.080,403657.6,403657.6,35757,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484615,518416.00
05/17/2016 07:30,2,0.551,ACTIVE,211.25,339.65,59.917,1463484606,"201051344000955","219011344069620",30.89,7.70,0,331.83,348.96,17.3,14.8,0.102,415799.4,415799.4,35689,0,0,0,L,1122011218,0,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484616,518417.00
05/17/2016 07:30,2,0.225,ACTIVE,210.57,441.24,59.949,1463484606,"274151322000094","219011344069620",41.96,9.70,0,335.44,442.74,9.7,7.5,0.049,550862.5,550862.5,25641,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484617,518418.00
05/17/2016 07:30,2,0.549,ACTIVE,211.03,339.65,59.970,1463484606,"201051344000579","219011344069620",30.34,8.00,0,333.63,349.56,16.9,14.4,0.102,416593.9,416593.9,11300,0,0,0,L,1122011218,0,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484618,518419.00
05/17/2016 07:30,2,0.518,ACTIVE,211.48,339.65,59.970,1463484606,"201051344000890","219011344069620",31.13,7.70,0,331.53,348.96,16.4,13.9,0.093,412943.4,412943.4,35708,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484618,518420.00
05/17/2016 07:30,2,0.539,ACTIVE,211.70,341.15,59.970,1463484606,"201051344000438","219011344069620",30.02,7.30,0,333.33,347.76,16.4,13.9,0.088,415027.0,415027.0,35714,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484619,518421.00
05/17/2016 07:30,2,0.535,ACTIVE,211.70,340.55,59.970,1463484606,"201051344000417","219011344069620",30.97,7.70,0,332.13,347.76,16.8,14.3,0.080,407705.3,407705.3,35871,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484620,518422.00
05/17/2016 07:30,2,0.393,ACTIVE,210.57,337.84,59.954,1463484606,"274151322000083","219011344069620",29.68,8.50,0,334.24,343.55,11.8,9.4,0.062,677491.8,677491.8,24683,0,0,0,L,1151911521,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484621,518423.00
05/17/2016 07:30,2,0.422,ACTIVE,211.25,339.34,59.954,1463484606,"274151322000076","219011344069620",30.69,9.70,0,335.14,344.45,13.1,10.8,0.075,721228.0,721228.0,24683,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484622,518424.00
05/17/2016 07:30,2,0.543,ACTIVE,211.03,340.25,59.970,1463484606,"201051344000868","219011344069620",26.28,7.00,0,332.73,345.96,14.4,12.0,0.088,401768.4,401768.4,30950,0,0,0,L,1122011218,0,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484623,518425.00
05/17/2016 07:30,2,0.385,ACTIVE,210.57,337.54,59.933,1463484606,"274151322000095","219011344069620",30.02,8.50,0,334.24,343.55,11.8,9.4,0.062,713774.1,713774.1,24596,0,0,0,L,1151911521,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484624,518426.00
05/17/2016 07:30,2,0.512,ACTIVE,211.25,341.45,59.959,1463484606,"201051344000988","219011344069620",30.36,7.70,0,331.53,350.17,15.7,13.3,0.102,398933.2,398933.2,31248,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484625,518427.00
05/17/2016 07:30,2,0.480,ACTIVE,211.48,339.34,59.975,1463484606,"201051344001025","219011344069620",30.77,7.00,0,332.13,351.07,15.0,12.5,0.088,412786.3,412786.3,35762,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484626,518428.00
05/17/2016 07:30,2,0.527,ACTIVE,211.03,339.34,59.959,1463484606,"201051344000458","219011344069620",29.24,9.00,0,333.03,345.66,15.6,13.1,0.093,409723.0,409723.0,31169,0,0,0,L,1122011218,0,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484627,518429.00
05/17/2016 07:30,2,0.508,ACTIVE,211.93,341.45,59.965,1463484606,"201051344000853","219011344069620",30.18,7.70,0,334.54,347.76,15.5,13.1,0.088,408295.3,408295.3,30768,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484628,518430.00
05/17/2016 07:30,2,0.508,ACTIVE,211.70,341.15,59.917,1463484606,"201051344000685","219011344069620",28.73,7.30,0,332.13,347.16,14.8,12.3,0.093,414536.7,414536.7,35601,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484629,518431.00
05/17/2016 07:30,2,0.441,ACTIVE,211.48,339.95,59.959,1463484606,"201051344000917","219011344069620",30.42,8.50,0,331.53,345.96,13.7,11.3,0.080,411432.3,411432.3,35601,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484629,518432.00
05/17/2016 07:30,2,0.430,ACTIVE,211.70,340.25,59.959,1463484606,"201051344001145","219011344069620",31.05,7.30,0,333.63,346.56,13.6,11.2,0.080,416604.8,416604.8,35454,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484630,518433.00
05/17/2016 07:30,2,0.512,ACTIVE,211.70,340.55,59.986,1463484606,"201051344000651","219011344069620",30.53,6.30,0,332.43,346.56,15.9,13.4,0.084,408827.5,408827.5,35819,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484631,518434.00
05/17/2016 07:30,2,0.393,ACTIVE,210.35,338.74,59.944,1463484606,"274151322000088","219011344069620",28.94,9.30,0,333.33,342.95,11.5,9.2,0.071,655281.1,655281.1,24349,0,0,0,L,1151911521,0,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484632,518435.00
05/17/2016 07:30,2,0.279,ACTIVE,211.48,422.60,59.954,1463484606,"274151322000068","219011344069620",39.92,11.70,0,336.34,439.13,11.3,9.0,0.053,550562.2,550562.2,25849,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484633,518436.00
05/17/2016 07:30,2,0.490,ACTIVE,211.25,339.34,59.965,1463484606,"201051344001135","219011344069620",29.88,7.30,0,332.13,347.46,14.9,12.4,0.093,404944.2,404944.2,35759,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484634,518437.00
05/17/2016 07:30,2,0.543,ACTIVE,210.80,339.65,59.965,1463484606,"201051344000594","219011344069620",29.80,7.70,0,331.53,348.66,16.4,13.9,0.106,413422.4,413422.4,31210,0,0,0,L,1122011218,0,120.42,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484635,518438.00
05/17/2016 07:30,2,0.527,ACTIVE,211.70,339.95,59.996,1463484606,"201051344001203","219011344069620",29.38,7.00,0,333.33,347.76,15.7,13.2,0.093,411779.1,411779.1,35786,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484636,518439.00
05/17/2016 07:30,2,0.402,ACTIVE,210.35,339.95,59.975,1463484606,"274151322000054","219011344069620",29.58,9.70,0,333.63,343.25,12.0,9.7,0.062,669411.2,669411.2,24381,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484637,518440.00
05/17/2016 07:30,2,0.520,ACTIVE,211.25,339.04,59.996,1463484606,"201051344000867","219011344069620",30.53,7.70,0,332.43,346.56,16.1,13.6,0.102,401047.0,401047.0,31213,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484638,518441.00
05/17/2016 07:30,2,0.594,ACTIVE,211.48,341.15,59.981,1463484606,"201051344001093","219011344069620",30.18,8.00,0,331.83,349.56,18.2,15.6,0.106,410494.6,410494.6,35652,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484639,518442.00
05/17/2016 07:30,2,0.488,ACTIVE,211.03,339.95,59.959,1463484606,"201051344000900","219011344069620",25.72,7.00,0,332.13,347.16,12.7,10.3,0.088,416626.3,416626.3,30601,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484640,518443.00
05/17/2016 07:30,2,0.527,ACTIVE,211.48,339.65,59.959,1463484606,"201051344000648","219011344069620",30.61,6.70,0,333.33,346.56,16.4,13.9,0.093,408740.2,408740.2,30897,0,0,0,L,1122011218,0,120.20,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484641,518444.00
05/17/2016 07:30,2,0.521,ACTIVE,211.48,340.25,60.002,1463484606,"201051344000569","219011344069620",30.34,7.70,0,333.33,348.66,16.1,13.6,0.097,417814.6,417814.6,30530,0,0,0,L,1122011218,0,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484642,518445.00
05/17/2016 07:30,2,0.477,ACTIVE,211.48,339.95,59.959,1463484606,"201051344000983","219011344069620",31.13,8.00,0,332.73,346.26,15.1,12.6,0.093,409253.4,409253.4,31004,0,0,0,L,1122011218,0,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484643,518446.00
05/17/2016 07:30,2,0.506,ACTIVE,211.25,340.25,59.965,1463484606,"201051344001158","219011344069620",30.08,7.00,0,333.03,351.67,15.4,13.0,0.102,403842.6,403842.6,31270,0,0,0,L,1122011218,0,120.42,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484644,518447.00
05/17/2016 07:30,2,0.521,ACTIVE,211.70,341.75,59.970,1463484606,"201051344000576","219011344069620",30.77,7.00,0,333.03,347.16,16.3,13.8,0.088,410785.2,410785.2,30676,0,0,0,L,1122011218,0,120.88,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484645,518448.00
05/17/2016 07:30,2,0.400,ACTIVE,210.57,337.84,59.970,1463484606,"274151322000087","219011344069620",28.90,10.00,0,333.93,343.55,11.8,9.4,0.066,643129.9,643129.9,24464,0,0,0,L,1151911521,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463484646,518449.00
05/17/2016 07:45,2,0.797,ACTIVE,211.70,344.15,59.975,1463485503,"201051344000645","219011344069620",31.01,8.00,0,330.03,354.37,25.0,22.2,0.177,410286.4,410286.4,30818,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485505,518450.00
05/17/2016 07:45,2,0.643,ACTIVE,210.57,340.55,59.959,1463485503,"274151322000085","219011344069620",29.98,9.30,0,327.02,347.76,19.6,17.0,0.128,671471.7,671471.7,24384,0,0,0,L,1151911521,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485505,518451.00
05/17/2016 07:45,2,0.826,ACTIVE,211.93,345.96,60.023,1463485503,"201051344000633","219011344069620",30.77,8.00,0,329.13,356.18,25.8,23.0,0.190,401395.8,401395.8,31291,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485506,518452.00
