ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 07:45,2,0.855,ACTIVE,211.48,344.76,59.970,1463485503,"201051344000469","219011344069620",30.87,7.30,0,330.63,354.67,26.8,23.9,0.199,402610.1,402610.1,31227,0,0,0,L,1122011218,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485507,518453.00
05/17/2016 07:45,2,0.762,ACTIVE,211.03,342.65,59.970,1463485503,"201051344000646","219011344069620",30.85,8.50,0,331.53,355.28,23.8,21.1,0.181,406499.3,406499.3,35783,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485508,518454.00
05/17/2016 07:45,2,0.695,ACTIVE,210.35,338.74,59.991,1463485503,"274151322000052","219011344069620",30.43,10.30,0,327.92,348.36,21.5,18.8,0.137,683650.6,683650.6,24611,0,0,0,L,1151911521,0,120.65,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485509,518455.00
05/17/2016 07:45,2,0.713,ACTIVE,211.48,343.55,59.944,1463485503,"201051344000585","219011344069620",30.67,9.00,0,329.73,351.97,22.1,19.4,0.159,413021.5,413021.5,35793,0,0,0,L,1122011218,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485510,518456.00
05/17/2016 07:45,2,0.783,ACTIVE,211.25,342.05,59.981,1463485503,"201051344001230","219011344069620",31.13,9.00,0,330.03,352.27,24.8,22.0,0.181,410187.9,410187.9,35587,0,0,0,L,1122011218,0,121.10,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485511,518457.00
05/17/2016 07:45,2,0.754,ACTIVE,211.93,344.45,59.949,1463485503,"201051344000582","219011344069620",30.95,7.70,0,328.22,352.87,23.7,20.9,0.164,403661.7,403661.7,35758,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485512,518458.00
05/17/2016 07:45,2,0.859,ACTIVE,211.03,343.85,59.981,1463485503,"201051344000955","219011344069620",31.23,8.50,0,332.13,356.18,27.2,24.3,0.199,415804.1,415804.1,35690,0,0,0,L,1122011218,0,120.42,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485513,518459.00
05/17/2016 07:45,2,0.418,ACTIVE,210.35,434.02,59.954,1463485503,"274151322000094","219011344069620",41.13,11.00,0,335.74,458.67,17.6,15.0,0.106,550865.1,550865.1,25642,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485514,518460.00
05/17/2016 07:45,2,0.834,ACTIVE,211.48,343.55,60.012,1463485503,"201051344000579","219011344069620",31.25,9.00,0,331.83,354.97,26.4,23.6,0.186,416598.6,416598.6,11301,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485514,518461.00
05/17/2016 07:45,2,0.846,ACTIVE,211.03,342.65,59.965,1463485503,"201051344000890","219011344069620",30.91,9.00,0,331.83,354.37,26.5,23.6,0.186,412948.0,412948.0,35709,0,0,0,L,1122011218,0,121.10,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485515,518462.00
05/17/2016 07:45,2,0.828,ACTIVE,211.25,343.25,60.002,1463485503,"201051344000438","219011344069620",31.15,8.00,0,333.03,355.88,26.2,23.3,0.186,415031.5,415031.5,35715,0,0,0,L,1122011218,0,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485517,518463.00
05/17/2016 07:45,2,0.822,ACTIVE,211.48,343.25,59.970,1463485503,"201051344000417","219011344069620",30.99,8.50,0,332.13,353.47,25.9,23.0,0.177,407709.9,407709.9,35872,0,0,0,L,1122011218,0,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485518,518464.00
05/17/2016 07:45,2,0.615,ACTIVE,210.57,339.95,59.975,1463485503,"274151322000083","219011344069620",30.49,9.70,0,328.52,347.46,19.0,16.4,0.119,677495.0,677495.0,24684,0,0,0,L,1151911521,0,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485519,518465.00
05/17/2016 07:45,2,0.713,ACTIVE,211.03,342.05,59.981,1463485503,"274151322000076","219011344069620",31.27,10.70,0,333.93,352.57,22.6,19.9,0.146,721231.7,721231.7,24684,0,0,0,L,1151911521,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485520,518466.00
05/17/2016 07:45,2,0.826,ACTIVE,211.03,343.25,59.970,1463485503,"201051344000868","219011344069620",30.89,7.70,0,330.63,354.07,25.9,23.1,0.190,401772.9,401772.9,30951,0,0,0,L,1122011218,0,120.42,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485520,518467.00
05/17/2016 07:45,2,0.639,ACTIVE,210.35,340.25,59.981,1463485503,"274151322000095","219011344069620",31.01,9.30,0,331.53,348.66,20.1,17.4,0.124,713777.3,713777.3,24597,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485521,518468.00
05/17/2016 07:45,2,0.824,ACTIVE,211.25,344.76,59.970,1463485503,"201051344000988","219011344069620",30.89,9.00,0,331.83,356.18,25.9,23.0,0.203,398937.6,398937.6,31249,0,0,0,L,1122011218,0,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485522,518469.00
05/17/2016 07:45,2,0.787,ACTIVE,211.03,342.05,59.970,1463485503,"201051344001025","219011344069620",30.32,8.00,0,329.43,353.17,24.2,21.4,0.177,412790.5,412790.5,35763,0,0,0,L,1122011218,0,120.65,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485523,518470.00
05/17/2016 07:45,2,0.785,ACTIVE,211.48,343.25,59.975,1463485503,"201051344000458","219011344069620",30.85,9.70,0,330.63,352.57,24.6,21.8,0.181,409727.2,409727.2,31170,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485524,518471.00
05/17/2016 07:45,2,0.779,ACTIVE,211.93,344.45,59.981,1463485503,"201051344000853","219011344069620",31.17,8.00,0,333.33,355.28,24.6,21.9,0.177,408299.5,408299.5,30769,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485525,518472.00
05/17/2016 07:45,2,0.775,ACTIVE,211.48,343.55,59.970,1463485503,"201051344000685","219011344069620",30.83,8.50,0,330.33,353.17,24.3,21.5,0.186,414540.9,414540.9,35602,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485526,518473.00
05/17/2016 07:45,2,0.740,ACTIVE,211.25,342.95,60.018,1463485503,"201051344000917","219011344069620",30.69,9.30,0,327.92,352.87,23.1,20.4,0.172,411436.1,411436.1,35602,0,0,0,L,1122011218,0,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485527,518474.00
05/17/2016 07:45,2,0.721,ACTIVE,211.25,342.95,60.002,1463485503,"201051344001145","219011344069620",30.71,8.00,0,332.43,352.57,22.5,19.8,0.164,416608.5,416608.5,35455,0,0,0,L,1122011218,0,120.88,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485528,518475.00
05/17/2016 07:45,2,0.805,ACTIVE,211.48,342.95,59.933,1463485503,"201051344000651","219011344069620",30.65,7.30,0,332.13,352.87,25.0,22.2,0.177,408831.9,408831.9,35820,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485529,518476.00
05/17/2016 07:45,2,0.646,ACTIVE,209.90,341.75,59.944,1463485503,"274151322000088","219011344069620",29.84,10.30,0,327.02,347.46,19.6,17.0,0.124,655284.3,655284.3,24350,0,0,0,L,1151911521,0,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485530,518477.00
05/17/2016 07:45,2,0.438,ACTIVE,211.25,435.23,59.959,1463485503,"274151322000068","219011344069620",41.27,13.30,0,336.94,448.45,18.3,15.8,0.106,550565.2,550565.2,25850,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485531,518478.00
05/17/2016 07:45,2,0.777,ACTIVE,211.03,341.75,60.002,1463485503,"201051344001135","219011344069620",30.67,8.00,0,332.73,352.57,24.2,21.4,0.177,404948.4,404948.4,35760,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485532,518479.00
05/17/2016 07:45,2,0.842,ACTIVE,211.03,342.95,59.959,1463485503,"201051344000594","219011344069620",30.65,8.50,0,331.23,355.58,26.2,23.3,0.186,413427.0,413427.0,31211,0,0,0,L,1122011218,0,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485533,518480.00
05/17/2016 07:45,2,0.826,ACTIVE,211.48,342.95,59.959,1463485503,"201051344001203","219011344069620",30.89,8.00,0,332.73,354.97,25.9,23.1,0.194,411783.6,411783.6,35787,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485534,518481.00
05/17/2016 07:45,2,0.648,ACTIVE,210.35,339.95,59.959,1463485503,"274151322000054","219011344069620",30.32,10.70,0,328.22,347.76,19.9,17.3,0.128,669414.5,669414.5,24382,0,0,0,L,1151911521,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485534,518482.00
05/17/2016 07:45,2,0.826,ACTIVE,211.48,343.55,59.944,1463485503,"201051344000867","219011344069620",30.85,8.50,0,330.93,354.37,25.9,23.1,0.190,401051.4,401051.4,31214,0,0,0,L,1122011218,0,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485535,518483.00
05/17/2016 07:45,2,0.920,ACTIVE,211.25,344.15,59.965,1463485503,"201051344001093","219011344069620",31.05,9.00,0,332.13,357.38,29.0,26.0,0.203,410499.7,410499.7,35653,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485536,518484.00
05/17/2016 07:45,2,0.768,ACTIVE,211.48,344.15,59.959,1463485503,"201051344000900","219011344069620",30.77,7.70,0,330.03,354.07,24.0,21.2,0.181,416630.2,416630.2,30602,0,0,0,L,1122011218,0,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485537,518485.00
05/17/2016 07:45,2,0.812,ACTIVE,211.48,343.25,60.002,1463485503,"201051344000648","219011344069620",30.95,7.30,0,332.73,354.07,25.5,22.7,0.177,408744.6,408744.6,30898,0,0,0,L,1122011218,0,120.20,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485538,518486.00
05/17/2016 07:45,2,0.803,ACTIVE,211.48,343.85,59.970,1463485503,"201051344000569","219011344069620",31.05,8.50,0,330.03,353.77,25.3,22.5,0.181,417819.0,417819.0,30531,0,0,0,L,1122011218,0,120.42,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485539,518487.00
05/17/2016 07:45,2,0.779,ACTIVE,211.48,343.25,60.007,1463485503,"201051344000983","219011344069620",31.01,8.00,0,332.43,354.37,24.5,21.7,0.181,409257.5,409257.5,31005,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485540,518488.00
05/17/2016 07:45,2,0.803,ACTIVE,211.25,343.55,60.002,1463485503,"201051344001158","219011344069620",31.05,8.00,0,328.82,354.67,25.3,22.5,0.194,403846.9,403846.9,31271,0,0,0,L,1122011218,0,120.42,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485541,518489.00
05/17/2016 07:45,2,0.803,ACTIVE,211.70,345.06,59.959,1463485503,"201051344000576","219011344069620",31.25,7.70,0,333.63,354.67,25.4,22.6,0.186,410789.6,410789.6,30677,0,0,0,L,1122011218,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485542,518490.00
05/17/2016 07:45,2,0.641,ACTIVE,210.57,342.35,59.986,1463485503,"274151322000087","219011344069620",29.46,11.00,0,326.72,347.76,19.2,16.6,0.106,643133.0,643133.0,24465,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463485543,518491.00
05/17/2016 08:00,2,1.225,ACTIVE,212.38,348.66,59.954,1463486404,"201051344000645","219011344069620",30.77,9.30,0,334.24,364.59,38.2,34.9,0.296,410293.5,410293.5,30819,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486405,518492.00
05/17/2016 08:00,2,1.000,ACTIVE,211.03,345.96,59.965,1463486404,"274151322000085","219011344069620",30.53,10.70,0,330.33,353.77,30.9,27.9,0.194,671477.3,671477.3,24385,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486406,518493.00
05/17/2016 08:00,2,1.225,ACTIVE,212.16,349.86,59.965,1463486404,"201051344000633","219011344069620",31.35,9.00,0,333.33,367.90,38.9,35.6,0.318,401403.1,401403.1,31292,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486407,518494.00
05/17/2016 08:00,2,1.279,ACTIVE,212.16,349.56,59.954,1463486404,"201051344000469","219011344069620",30.81,8.00,0,332.73,366.40,40.0,36.7,0.323,402617.7,402617.7,31228,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486408,518495.00
05/17/2016 08:00,2,1.166,ACTIVE,210.80,347.76,59.954,1463486404,"201051344000646","219011344069620",30.73,9.30,0,332.43,362.49,36.4,33.2,0.296,406506.1,406506.1,35784,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486409,518496.00
05/17/2016 08:00,2,1.064,ACTIVE,210.57,345.66,59.959,1463486404,"274151322000052","219011344069620",30.93,11.30,0,330.33,354.97,33.3,30.2,0.225,683656.6,683656.6,24612,0,0,0,L,1151911521,0,120.20,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486410,518497.00
05/17/2016 08:00,2,1.094,ACTIVE,211.48,346.86,59.965,1463486404,"201051344000585","219011344069620",31.15,10.00,0,333.33,361.59,34.5,31.4,0.274,413027.8,413027.8,35794,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486410,518498.00
05/17/2016 08:00,2,1.201,ACTIVE,211.03,346.56,60.002,1463486404,"201051344001230","219011344069620",31.11,10.30,0,332.13,363.39,37.9,34.7,0.301,410194.9,410194.9,35588,0,0,0,L,1122011218,0,121.33,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486411,518499.00
05/17/2016 08:00,2,1.137,ACTIVE,211.70,348.06,59.912,1463486404,"201051344000582","219011344069620",31.43,8.50,0,333.33,363.09,36.2,33.1,0.270,403668.3,403668.3,35759,0,0,0,L,1122011218,0,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486412,518500.00
05/17/2016 08:00,2,1.256,ACTIVE,210.80,351.97,59.981,1463486404,"201051344000955","219011344069620",31.79,9.70,0,331.83,366.40,40.5,37.1,0.318,415811.7,415811.7,35691,0,0,0,L,1122011218,0,120.65,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486413,518501.00
05/17/2016 08:00,2,0.689,ACTIVE,210.80,432.22,59.949,1463486404,"274151322000094","219011344069620",40.55,12.70,0,333.03,448.45,28.6,25.7,0.190,550870.1,550870.1,25643,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486414,518502.00
05/17/2016 08:00,2,1.250,ACTIVE,212.16,348.96,59.959,1463486404,"201051344000579","219011344069620",31.27,10.00,0,333.33,365.80,39.6,36.3,0.309,416606.0,416606.0,11302,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486415,518503.00
05/17/2016 08:00,2,1.244,ACTIVE,211.03,347.76,59.975,1463486404,"201051344000890","219011344069620",31.47,10.00,0,331.83,365.49,39.7,36.4,0.301,412955.4,412955.4,35710,0,0,0,L,1122011218,0,121.33,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486416,518504.00
05/17/2016 08:00,2,1.227,ACTIVE,211.25,349.86,59.959,1463486404,"201051344000438","219011344069620",31.57,9.70,0,333.03,367.00,39.3,36.0,0.309,415038.9,415038.9,35716,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486417,518505.00
05/17/2016 08:00,2,1.221,ACTIVE,211.25,347.46,59.917,1463486404,"201051344000417","219011344069620",30.97,9.70,0,332.13,362.79,38.3,35.1,0.305,407717.1,407717.1,35873,0,0,0,L,1122011218,0,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486418,518506.00
05/17/2016 08:00,2,0.969,ACTIVE,210.80,341.45,59.965,1463486404,"274151322000083","219011344069620",30.75,10.70,0,330.93,353.47,30.1,27.1,0.199,677500.3,677500.3,24685,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486419,518507.00
05/17/2016 08:00,2,1.125,ACTIVE,211.48,345.96,59.954,1463486404,"274151322000076","219011344069620",31.59,12.00,0,332.13,360.69,36.0,32.8,0.243,721238.2,721238.2,24685,0,0,0,L,1151911521,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486420,518508.00
05/17/2016 08:00,2,1.250,ACTIVE,211.70,348.66,59.959,1463486404,"201051344000868","219011344069620",30.83,8.50,0,332.43,363.99,39.0,35.8,0.309,401780.2,401780.2,30952,0,0,0,L,1122011218,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486421,518509.00
05/17/2016 08:00,2,1.016,ACTIVE,210.57,352.27,59.944,1463486404,"274151322000095","219011344069620",31.71,10.70,0,330.63,359.18,32.6,29.6,0.208,713783.1,713783.1,24598,0,0,0,L,1151911521,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486422,518510.00
05/17/2016 08:00,2,1.248,ACTIVE,211.93,350.77,59.965,1463486404,"201051344000988","219011344069620",31.27,9.30,0,332.43,366.10,39.5,36.2,0.327,398945.0,398945.0,31250,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486423,518511.00
05/17/2016 08:00,2,1.168,ACTIVE,211.03,346.86,59.991,1463486404,"201051344001025","219011344069620",31.37,9.30,0,331.23,366.70,37.1,33.9,0.287,412797.3,412797.3,35764,0,0,0,L,1122011218,0,120.88,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486423,518512.00
05/17/2016 08:00,2,1.182,ACTIVE,212.16,347.46,59.991,1463486404,"201051344000458","219011344069620",31.15,10.00,0,332.73,363.09,37.3,34.1,0.309,409734.2,409734.2,31171,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486424,518513.00
05/17/2016 08:00,2,1.189,ACTIVE,212.61,349.56,59.922,1463486404,"201051344000853","219011344069620",31.33,9.00,0,333.33,364.89,37.8,34.5,0.296,408306.5,408306.5,30770,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486425,518514.00
05/17/2016 08:00,2,1.180,ACTIVE,211.25,348.06,59.975,1463486404,"201051344000685","219011344069620",31.17,9.30,0,331.83,365.19,37.2,34.0,0.301,414547.7,414547.7,35603,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486426,518515.00
05/17/2016 08:00,2,1.137,ACTIVE,211.48,346.86,59.996,1463486404,"201051344000917","219011344069620",31.11,10.00,0,332.43,362.19,35.9,32.7,0.287,411442.7,411442.7,35603,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486427,518516.00
05/17/2016 08:00,2,1.104,ACTIVE,211.25,346.86,59.970,1463486404,"201051344001145","219011344069620",31.31,9.30,0,333.33,362.79,35.0,31.8,0.274,416614.9,416614.9,35456,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486428,518517.00
05/17/2016 08:00,2,1.199,ACTIVE,211.25,347.76,59.965,1463486404,"201051344000651","219011344069620",31.25,8.50,0,333.03,362.79,38.0,34.7,0.292,408838.9,408838.9,35821,0,0,0,L,1122011218,0,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486429,518518.00
05/17/2016 08:00,2,1.012,ACTIVE,210.12,347.76,59.954,1463486404,"274151322000088","219011344069620",30.34,11.30,0,328.22,353.77,31.1,28.1,0.203,655289.9,655289.9,24351,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486430,518519.00
05/17/2016 08:00,2,0.709,ACTIVE,211.48,427.11,59.954,1463486404,"274151322000068","219011344069620",40.33,14.70,0,333.63,453.56,28.8,25.8,0.177,550570.4,550570.4,25851,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486431,518520.00
05/17/2016 08:00,2,1.170,ACTIVE,211.03,346.26,59.954,1463486404,"201051344001135","219011344069620",31.15,9.30,0,331.53,363.69,36.9,33.7,0.296,404955.2,404955.2,35761,0,0,0,L,1122011218,0,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486432,518521.00
05/17/2016 08:00,2,1.254,ACTIVE,211.48,348.36,59.917,1463486404,"201051344000594","219011344069620",31.01,9.70,0,331.23,366.10,39.4,36.1,0.309,413434.3,413434.3,31212,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486433,518522.00
05/17/2016 08:00,2,1.248,ACTIVE,211.48,348.06,59.970,1463486404,"201051344001203","219011344069620",30.99,9.30,0,333.03,364.89,39.1,35.8,0.314,411790.9,411790.9,35788,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486434,518523.00
05/17/2016 08:00,2,1.010,ACTIVE,210.57,342.35,59.986,1463486404,"274151322000054","219011344069620",30.57,11.70,0,330.63,354.07,31.3,28.3,0.208,669420.1,669420.1,24383,0,0,0,L,1151911521,0,120.88,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486434,518524.00
05/17/2016 08:00,2,1.246,ACTIVE,211.93,347.76,59.970,1463486404,"201051344000867","219011344069620",30.99,9.70,0,332.43,364.59,39.1,35.9,0.305,401058.7,401058.7,31215,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486435,518525.00
05/17/2016 08:00,2,1.346,ACTIVE,211.25,349.26,59.970,1463486404,"201051344001093","219011344069620",31.23,10.00,0,331.83,367.00,42.6,39.2,0.318,410507.8,410507.8,35654,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486436,518526.00
05/17/2016 08:00,2,1.172,ACTIVE,211.93,349.56,59.959,1463486404,"201051344000900","219011344069620",31.51,8.50,0,333.63,365.19,37.4,34.2,0.305,416637.1,416637.1,30603,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486437,518527.00
05/17/2016 08:00,2,1.209,ACTIVE,212.16,348.36,59.949,1463486404,"201051344000648","219011344069620",31.25,8.00,0,333.63,364.29,38.3,35.0,0.296,408751.8,408751.8,30899,0,0,0,L,1122011218,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486438,518528.00
05/17/2016 08:00,2,1.213,ACTIVE,212.16,348.96,59.954,1463486404,"201051344000569","219011344069620",31.01,9.30,0,333.63,364.89,38.1,34.9,0.301,417826.1,417826.1,30532,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486439,518529.00
05/17/2016 08:00,2,1.189,ACTIVE,212.16,348.36,59.970,1463486404,"201051344000983","219011344069620",31.11,9.70,0,332.73,364.29,37.5,34.3,0.305,409264.4,409264.4,31006,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486440,518530.00
05/17/2016 08:00,2,1.236,ACTIVE,212.16,348.36,59.965,1463486404,"201051344001158","219011344069620",30.87,9.00,0,333.03,364.89,38.7,35.4,0.314,403854.1,403854.1,31272,0,0,0,L,1122011218,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486441,518531.00
05/17/2016 08:00,2,1.203,ACTIVE,212.38,350.17,60.018,1463486404,"201051344000576","219011344069620",31.49,8.50,0,333.93,364.59,38.4,35.1,0.301,410796.8,410796.8,30678,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486442,518532.00
05/17/2016 08:00,2,0.988,ACTIVE,210.57,342.95,59.944,1463486404,"274151322000087","219011344069620",30.18,12.30,0,330.03,353.47,30.3,27.3,0.186,643138.4,643138.4,24466,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463486443,518533.00
05/17/2016 08:15,2,1.686,ACTIVE,212.83,353.77,59.965,1463487303,"201051344000645","219011344069620",31.33,10.00,0,332.73,375.41,53.4,49.6,0.420,410304.0,410304.0,30820,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487304,518534.00
05/17/2016 08:15,2,1.445,ACTIVE,211.03,344.76,60.012,1463487303,"274151322000085","219011344069620",30.40,12.00,0,326.72,361.29,44.6,41.1,0.296,671485.8,671485.8,24386,0,0,0,L,1151911521,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487305,518535.00
05/17/2016 08:15,2,1.727,ACTIVE,212.83,354.97,59.981,1463487303,"201051344000633","219011344069620",30.97,10.00,0,334.24,376.92,54.2,50.4,0.460,401413.8,401413.8,31293,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487306,518536.00
05/17/2016 08:15,2,1.732,ACTIVE,212.61,355.28,60.002,1463487303,"201051344000469","219011344069620",31.47,9.00,0,329.43,376.01,55.2,51.4,0.460,402628.6,402628.6,31229,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487307,518537.00
05/17/2016 08:15,2,1.621,ACTIVE,211.70,353.17,59.959,1463487303,"201051344000646","219011344069620",31.11,10.70,0,329.43,373.31,51.1,47.4,0.420,406516.1,406516.1,35785,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487308,518538.00
05/17/2016 08:15,2,1.520,ACTIVE,210.35,347.16,59.959,1463487303,"274151322000052","219011344069620",30.77,13.00,0,326.72,361.89,47.4,43.8,0.331,683665.8,683665.8,24613,0,0,0,L,1151911521,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487309,518539.00
05/17/2016 08:15,2,1.570,ACTIVE,212.16,353.17,59.965,1463487303,"201051344000585","219011344069620",30.93,11.30,0,331.23,372.11,49.2,45.6,0.398,413037.4,413037.4,35795,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487310,518540.00
05/17/2016 08:15,2,1.682,ACTIVE,211.48,351.97,59.949,1463487303,"201051344001230","219011344069620",31.19,11.70,0,329.13,374.21,53.2,49.4,0.433,410205.3,410205.3,35589,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487311,518541.00
05/17/2016 08:15,2,1.611,ACTIVE,212.38,353.47,59.975,1463487303,"201051344000582","219011344069620",31.29,9.70,0,333.63,373.91,51.1,47.4,0.402,403678.3,403678.3,35760,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487312,518542.00
05/17/2016 08:15,2,1.758,ACTIVE,211.48,352.57,59.970,1463487303,"201051344000955","219011344069620",31.23,11.00,0,331.83,375.41,55.6,51.8,0.460,415822.8,415822.8,35692,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487312,518543.00
05/17/2016 08:15,2,0.920,ACTIVE,210.57,450.56,59.959,1463487303,"274151322000094","219011344069620",42.60,14.30,0,332.43,462.58,39.4,36.1,0.270,550877.9,550877.9,25644,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487313,518544.00
05/17/2016 08:15,2,1.729,ACTIVE,212.61,354.37,59.965,1463487303,"201051344000579","219011344069620",31.25,11.00,0,334.54,376.31,54.7,50.9,0.451,416616.8,416616.8,11303,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487314,518545.00
05/17/2016 08:15,2,1.734,ACTIVE,211.48,352.27,59.981,1463487303,"201051344000890","219011344069620",31.29,11.70,0,333.03,375.71,55.0,51.1,0.429,412966.3,412966.3,35711,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487315,518546.00
05/17/2016 08:15,2,1.689,ACTIVE,212.16,354.67,59.981,1463487303,"201051344000438","219011344069620",31.65,10.70,0,331.83,376.62,54.2,50.4,0.442,415049.6,415049.6,35717,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487317,518547.00
05/17/2016 08:15,2,1.678,ACTIVE,211.93,353.17,59.975,1463487303,"201051344000417","219011344069620",31.19,11.30,0,330.33,373.61,53.0,49.2,0.429,407727.6,407727.6,35874,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487318,518548.00
05/17/2016 08:15,2,1.406,ACTIVE,210.80,344.45,59.959,1463487303,"274151322000083","219011344069620",30.69,12.00,0,331.23,360.38,43.7,40.3,0.309,677508.7,677508.7,24686,0,0,0,L,1151911521,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487319,518549.00
05/17/2016 08:15,2,1.615,ACTIVE,211.25,357.08,59.954,1463487303,"274151322000076","219011344069620",31.57,13.30,0,334.54,369.10,51.7,47.9,0.362,721248.3,721248.3,24686,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487320,518550.00
05/17/2016 08:15,2,1.721,ACTIVE,212.16,353.47,60.007,1463487303,"201051344000868","219011344069620",31.13,9.70,0,332.43,374.81,54.3,50.5,0.442,401790.9,401790.9,30953,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487321,518551.00
05/17/2016 08:15,2,1.502,ACTIVE,210.57,349.86,60.002,1463487303,"274151322000095","219011344069620",31.61,12.30,0,333.03,367.00,48.1,44.5,0.327,713792.3,713792.3,24599,0,0,0,L,1151911521,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487321,518552.00
05/17/2016 08:15,2,1.764,ACTIVE,212.38,355.88,59.970,1463487303,"201051344000988","219011344069620",30.85,10.30,0,329.43,377.82,55.2,51.3,0.460,398955.9,398955.9,31251,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487322,518553.00
05/17/2016 08:15,2,1.652,ACTIVE,211.70,351.97,60.002,1463487303,"201051344001025","219011344069620",31.19,10.70,0,333.93,375.71,52.2,48.5,0.420,412807.6,412807.6,35765,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487323,518554.00
05/17/2016 08:15,2,1.676,ACTIVE,212.38,353.47,59.975,1463487303,"201051344000458","219011344069620",30.97,11.00,0,333.63,373.91,52.6,48.9,0.442,409744.5,409744.5,31172,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487324,518555.00
05/17/2016 08:15,2,1.666,ACTIVE,213.06,354.67,59.928,1463487303,"201051344000853","219011344069620",31.35,10.00,0,336.64,375.71,52.9,49.1,0.429,408316.9,408316.9,30771,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487325,518556.00
05/17/2016 08:15,2,1.654,ACTIVE,212.16,354.07,59.928,1463487303,"201051344000685","219011344069620",31.19,10.70,0,333.33,373.61,52.3,48.5,0.442,414558.0,414558.0,35604,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487326,518557.00
05/17/2016 08:15,2,1.619,ACTIVE,212.16,352.87,60.012,1463487303,"201051344000917","219011344069620",31.03,11.00,0,330.03,373.61,50.9,47.2,0.407,411452.6,411452.6,35604,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487327,518558.00
05/17/2016 08:15,2,1.580,ACTIVE,212.16,352.57,60.023,1463487303,"201051344001145","219011344069620",31.23,10.30,0,333.33,373.31,50.0,46.4,0.407,416624.6,416624.6,35457,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487328,518559.00
05/17/2016 08:15,2,1.684,ACTIVE,212.38,353.47,59.981,1463487303,"201051344000651","219011344069620",31.27,9.70,0,331.83,374.51,53.3,49.5,0.424,408849.4,408849.4,35822,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487329,518560.00
05/17/2016 08:15,2,1.465,ACTIVE,210.35,345.66,59.975,1463487303,"274151322000088","219011344069620",30.30,12.70,0,327.02,360.99,44.9,41.4,0.301,655298.5,655298.5,24352,0,0,0,L,1151911521,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487330,518561.00
05/17/2016 08:15,2,1.008,ACTIVE,211.25,436.43,59.970,1463487303,"274151322000068","219011344069620",40.55,15.80,0,332.73,462.28,41.7,38.4,0.270,550578.4,550578.4,25852,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487331,518562.00
05/17/2016 08:15,2,1.645,ACTIVE,211.93,351.97,59.933,1463487303,"201051344001135","219011344069620",31.15,10.30,0,330.93,373.31,51.9,48.2,0.424,404965.4,404965.4,35762,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487332,518563.00
05/17/2016 08:15,2,1.744,ACTIVE,211.70,353.47,59.970,1463487303,"201051344000594","219011344069620",31.05,10.70,0,333.03,374.81,54.9,51.0,0.442,413445.2,413445.2,31213,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487332,518564.00
05/17/2016 08:15,2,1.711,ACTIVE,211.93,352.87,59.922,1463487303,"201051344001203","219011344069620",31.53,10.70,0,333.63,376.31,54.6,50.8,0.460,411801.7,411801.7,35789,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487333,518565.00
05/17/2016 08:15,2,1.449,ACTIVE,210.57,348.06,59.959,1463487303,"274151322000054","219011344069620",30.67,13.00,0,329.13,361.59,45.0,41.5,0.301,669428.8,669428.8,24384,0,0,0,L,1151911521,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487334,518566.00
05/17/2016 08:15,2,1.734,ACTIVE,212.61,352.87,59.970,1463487303,"201051344000867","219011344069620",31.05,10.30,0,333.93,375.11,54.6,50.7,0.446,401069.5,401069.5,31216,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487335,518567.00
05/17/2016 08:15,2,1.828,ACTIVE,211.93,354.07,59.986,1463487303,"201051344001093","219011344069620",31.29,11.30,0,333.33,376.92,58.0,54.0,0.455,410519.4,410519.4,35655,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487336,518568.00
05/17/2016 08:15,2,1.672,ACTIVE,212.38,353.77,59.970,1463487303,"201051344000900","219011344069620",31.37,9.70,0,333.33,375.11,53.1,49.4,0.438,416647.5,416647.5,30604,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487337,518569.00
05/17/2016 08:15,2,1.697,ACTIVE,212.61,353.77,60.034,1463487303,"201051344000648","219011344069620",31.01,9.30,0,330.63,375.41,53.4,49.6,0.433,408762.3,408762.3,30900,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487338,518570.00
05/17/2016 08:15,2,1.686,ACTIVE,212.61,354.07,59.975,1463487303,"201051344000569","219011344069620",31.17,10.30,0,332.73,375.41,53.2,49.5,0.429,417836.6,417836.6,30533,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487339,518571.00
05/17/2016 08:15,2,1.654,ACTIVE,212.38,353.47,60.039,1463487303,"201051344000983","219011344069620",31.45,10.30,0,334.24,374.81,52.7,48.9,0.446,409274.8,409274.8,31007,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487340,518572.00
05/17/2016 08:15,2,1.713,ACTIVE,212.61,353.17,59.938,1463487303,"201051344001158","219011344069620",31.23,10.00,0,329.43,376.01,54.2,50.4,0.451,403864.8,403864.8,31273,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487341,518573.00
05/17/2016 08:15,2,1.703,ACTIVE,212.83,354.97,59.975,1463487303,"201051344000576","219011344069620",30.91,9.70,0,331.83,375.41,53.4,49.6,0.424,410807.3,410807.3,30679,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487342,518574.00
05/17/2016 08:15,2,1.418,ACTIVE,211.03,343.55,59.959,1463487303,"274151322000087","219011344069620",30.43,14.00,0,326.42,360.38,43.6,40.2,0.287,643146.8,643146.8,24467,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463487343,518575.00
05/17/2016 08:30,2,2.219,ACTIVE,214.19,359.48,60.028,1463488203,"201051344000645","219011344069620",30.87,11.30,0,335.74,391.04,69.4,65.1,0.557,410318.3,410318.3,30821,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488205,518576.00
05/17/2016 08:30,2,1.922,ACTIVE,211.48,353.77,59.965,1463488203,"274151322000085","219011344069620",30.36,13.30,0,334.24,369.40,59.1,55.1,0.402,671497.8,671497.8,24387,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488205,518577.00
05/17/2016 08:30,2,2.213,ACTIVE,214.41,363.69,60.018,1463488203,"201051344000633","219011344069620",31.23,11.30,0,335.14,392.25,70.0,65.7,0.597,401428.3,401428.3,31294,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488206,518578.00
05/17/2016 08:30,2,2.266,ACTIVE,214.41,362.19,59.981,1463488203,"201051344000469","219011344069620",30.99,10.00,0,335.14,391.94,71.1,66.7,0.592,402643.4,402643.4,31230,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488207,518579.00
05/17/2016 08:30,2,2.102,ACTIVE,212.38,358.58,59.986,1463488203,"201051344000646","219011344069620",31.27,12.00,0,334.54,384.43,66.6,62.3,0.566,406529.8,406529.8,35786,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488208,518580.00
05/17/2016 08:30,2,2.012,ACTIVE,211.25,355.58,59.933,1463488203,"274151322000052","219011344069620",30.63,14.70,0,333.33,370.60,62.4,58.3,0.420,683678.6,683678.6,24614,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488209,518581.00
05/17/2016 08:30,2,2.062,ACTIVE,213.29,358.58,60.012,1463488203,"201051344000585","219011344069620",31.01,13.00,0,333.93,385.63,64.8,60.6,0.539,413050.6,413050.6,35796,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488210,518582.00
05/17/2016 08:30,2,2.184,ACTIVE,212.61,356.78,59.938,1463488203,"201051344001230","219011344069620",31.09,13.30,0,333.93,384.43,68.8,64.4,0.557,410219.5,410219.5,35590,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488211,518583.00
05/17/2016 08:30,2,2.129,ACTIVE,213.51,360.69,60.023,1463488203,"201051344000582","219011344069620",30.87,11.00,0,336.34,388.94,66.5,62.3,0.535,403692.0,403692.0,35761,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488212,518584.00
05/17/2016 08:30,2,2.262,ACTIVE,212.16,357.98,60.018,1463488203,"201051344000955","219011344069620",31.19,12.30,0,333.93,385.63,71.5,67.1,0.605,415837.6,415837.6,35693,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488213,518585.00
05/17/2016 08:30,2,1.309,ACTIVE,211.70,440.64,59.986,1463488203,"274151322000094","219011344069620",41.21,15.80,0,335.74,472.20,55.0,51.1,0.376,550888.9,550888.9,25645,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488214,518586.00
05/17/2016 08:30,2,2.246,ACTIVE,214.41,363.69,60.023,1463488203,"201051344000579","219011344069620",30.95,12.00,0,335.44,391.34,70.5,66.1,0.601,416631.5,416631.5,11304,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488214,518587.00
05/17/2016 08:30,2,2.207,ACTIVE,212.83,359.18,60.002,1463488203,"201051344000438","219011344069620",31.31,12.00,0,334.54,388.34,70.1,65.7,0.583,415064.1,415064.1,35718,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488217,518588.00
05/17/2016 08:30,2,2.184,ACTIVE,212.83,358.88,60.028,1463488203,"201051344000417","219011344069620",30.95,13.00,0,335.14,384.43,68.5,64.2,0.570,407741.7,407741.7,35875,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488218,518589.00
05/17/2016 08:30,2,1.881,ACTIVE,211.48,359.48,59.986,1463488203,"274151322000083","219011344069620",30.73,14.00,0,334.24,369.40,58.5,54.6,0.411,677520.5,677520.5,24687,0,0,0,L,1151911521,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488219,518590.00
05/17/2016 08:30,2,2.156,ACTIVE,211.93,350.77,59.981,1463488203,"274151322000076","219011344069620",31.29,15.30,0,336.64,376.01,68.3,64.0,0.482,721262.2,721262.2,24687,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488220,518591.00
05/17/2016 08:30,2,2.236,ACTIVE,213.74,360.69,59.986,1463488203,"201051344000868","219011344069620",30.93,10.70,0,335.14,390.14,70.0,65.7,0.575,401805.4,401805.4,30954,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488221,518592.00
05/17/2016 08:30,2,2.025,ACTIVE,211.03,353.77,59.991,1463488203,"274151322000095","219011344069620",31.49,13.70,0,335.44,373.91,64.6,60.5,0.429,713805.3,713805.3,24600,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488221,518593.00
05/17/2016 08:30,2,2.273,ACTIVE,214.41,359.78,60.028,1463488203,"201051344000988","219011344069620",30.87,11.30,0,335.14,393.15,71.1,66.7,0.614,398970.6,398970.6,31252,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488222,518594.00
05/17/2016 08:30,2,2.158,ACTIVE,212.38,357.98,59.949,1463488203,"201051344001025","219011344069620",31.05,12.00,0,335.14,385.03,67.9,63.6,0.548,412821.6,412821.6,35766,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488223,518595.00
05/17/2016 08:30,2,2.180,ACTIVE,213.96,358.28,59.938,1463488203,"201051344000458","219011344069620",30.81,12.00,0,334.84,391.04,68.0,63.7,0.583,409758.5,409758.5,31173,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488224,518596.00
