ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 08:30,2,2.199,ACTIVE,214.87,362.19,59.938,1463488203,"201051344000853","219011344069620",30.93,11.30,0,335.44,389.54,68.9,64.6,0.575,408331.1,408331.1,30772,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488225,518597.00
05/17/2016 08:30,2,2.156,ACTIVE,212.38,357.98,59.938,1463488203,"201051344000685","219011344069620",31.15,11.70,0,332.73,385.03,68.1,63.8,0.579,414572.0,414572.0,35605,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488226,518598.00
05/17/2016 08:30,2,2.113,ACTIVE,212.83,359.18,59.949,1463488203,"201051344000917","219011344069620",31.03,12.00,0,335.14,388.04,66.4,62.2,0.548,411466.3,411466.3,35605,0,0,0,L,1122011218,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488227,518599.00
05/17/2016 08:30,2,2.086,ACTIVE,212.61,356.78,59.917,1463488203,"201051344001145","219011344069620",31.15,11.70,0,335.14,384.13,65.8,61.6,0.548,416638.1,416638.1,35458,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488228,518600.00
05/17/2016 08:30,2,2.213,ACTIVE,213.06,359.48,59.944,1463488203,"201051344000651","219011344069620",30.79,11.00,0,336.04,390.14,69.0,64.7,0.561,408863.7,408863.7,35823,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488229,518601.00
05/17/2016 08:30,2,1.943,ACTIVE,210.57,354.37,60.028,1463488203,"274151322000088","219011344069620",30.30,14.30,0,333.33,369.40,59.5,55.6,0.411,655310.6,655310.6,24353,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488230,518602.00
05/17/2016 08:30,2,1.324,ACTIVE,212.16,441.54,59.986,1463488203,"274151322000068","219011344069620",41.09,17.80,0,336.04,474.90,54.7,50.9,0.371,550589.4,550589.4,25853,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488231,518603.00
05/17/2016 08:30,2,2.143,ACTIVE,212.61,357.98,59.996,1463488203,"201051344001135","219011344069620",31.09,11.30,0,334.54,384.73,67.5,63.2,0.557,404979.3,404979.3,35763,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488232,518604.00
05/17/2016 08:30,2,2.246,ACTIVE,213.29,359.78,59.996,1463488203,"201051344000594","219011344069620",31.09,12.00,0,333.63,387.14,70.8,66.4,0.583,413459.9,413459.9,31214,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488233,518605.00
05/17/2016 08:30,2,2.232,ACTIVE,212.83,360.08,59.991,1463488203,"201051344001203","219011344069620",31.13,12.30,0,335.74,389.84,70.5,66.1,0.597,411816.3,411816.3,35790,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488234,518606.00
05/17/2016 08:30,2,1.943,ACTIVE,210.80,347.46,59.981,1463488203,"274151322000054","219011344069620",30.40,14.70,0,333.03,370.30,59.9,55.9,0.402,669441.0,669441.0,24385,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488235,518607.00
05/17/2016 08:30,2,2.246,ACTIVE,214.19,359.78,59.991,1463488203,"201051344000867","219011344069620",30.85,11.70,0,334.84,389.54,70.2,65.8,0.566,401084.1,401084.1,31217,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488236,518608.00
05/17/2016 08:30,2,2.326,ACTIVE,212.83,360.38,59.986,1463488203,"201051344001093","219011344069620",31.19,12.70,0,335.14,391.64,73.5,69.0,0.588,410534.8,410534.8,35656,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488237,518609.00
05/17/2016 08:30,2,2.223,ACTIVE,213.96,361.89,59.949,1463488203,"201051344000900","219011344069620",30.75,11.00,0,334.84,392.55,69.3,64.9,0.575,416661.8,416661.8,30605,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488238,518610.00
05/17/2016 08:30,2,2.180,ACTIVE,214.41,362.19,59.991,1463488203,"201051344000648","219011344069620",31.21,10.30,0,335.44,391.04,69.0,64.6,0.552,408776.6,408776.6,30901,0,0,0,L,1122011218,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488239,518611.00
05/17/2016 08:30,2,2.174,ACTIVE,214.19,359.78,59.996,1463488203,"201051344000569","219011344069620",31.25,11.30,0,336.64,390.14,68.8,64.5,0.566,417850.8,417850.8,30534,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488239,518612.00
05/17/2016 08:30,2,2.180,ACTIVE,214.19,359.48,60.012,1463488203,"201051344000983","219011344069620",31.01,11.30,0,335.14,390.14,68.5,64.2,0.579,409288.9,409288.9,31008,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488240,518613.00
05/17/2016 08:30,2,2.217,ACTIVE,214.41,360.08,60.028,1463488203,"201051344001158","219011344069620",31.11,11.00,0,334.54,392.85,69.8,65.5,0.597,403879.2,403879.2,31274,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488241,518614.00
05/17/2016 08:30,2,2.203,ACTIVE,214.41,360.08,59.965,1463488203,"201051344000576","219011344069620",31.03,10.70,0,336.34,390.74,69.3,64.9,0.557,410821.6,410821.6,30680,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488242,518615.00
05/17/2016 08:30,2,1.904,ACTIVE,211.48,346.56,59.954,1463488203,"274151322000087","219011344069620",30.16,15.80,0,333.63,367.90,58.2,54.2,0.380,643158.6,643158.6,24468,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488243,518616.00
05/17/2016 08:30,2,2.246,ACTIVE,212.38,358.58,59.907,1463488203,"201051344000890","219011344069620",31.21,13.30,0,334.84,387.44,71.0,66.6,0.566,412981.4,412981.4,35713,0,0,0,L,1122011218,1,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463488244,518617.00
05/17/2016 08:45,2,2.783,ACTIVE,216.00,352.87,59.986,1463489103,"201051344000645","219011344069620",30.59,14.00,0,334.54,397.96,86.2,81.3,0.393,410336.6,410336.6,30822,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489104,518618.00
05/17/2016 08:45,2,2.445,ACTIVE,212.61,365.19,59.981,1463489103,"274151322000085","219011344069620",30.04,15.30,0,336.04,378.42,74.4,69.9,0.508,671513.4,671513.4,24388,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489105,518619.00
05/17/2016 08:45,2,2.762,ACTIVE,215.77,353.77,59.991,1463489103,"201051344000633","219011344069620",30.85,14.00,0,333.63,398.86,86.3,81.4,0.402,401446.6,401446.6,31295,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489106,518620.00
05/17/2016 08:45,2,2.805,ACTIVE,215.77,352.57,59.965,1463489103,"201051344000469","219011344069620",30.97,12.70,0,334.54,397.96,87.9,82.9,0.411,402662.1,402662.1,31231,0,0,0,L,1122011218,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489107,518621.00
05/17/2016 08:45,2,2.637,ACTIVE,213.51,349.56,59.965,1463489103,"201051344000646","219011344069620",30.91,14.00,0,316.20,403.67,82.6,77.8,0.389,406547.3,406547.3,35787,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489108,518622.00
05/17/2016 08:45,2,2.518,ACTIVE,211.93,350.47,59.975,1463489103,"274151322000052","219011344069620",30.61,17.00,0,335.14,379.32,78.0,73.3,0.539,683695.0,683695.0,24615,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489109,518623.00
05/17/2016 08:45,2,2.625,ACTIVE,214.41,350.17,59.981,1463489103,"201051344000585","219011344069620",30.55,15.30,0,336.94,395.25,81.2,76.5,0.376,413067.8,413067.8,35797,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489110,518624.00
05/17/2016 08:45,2,2.707,ACTIVE,213.74,349.56,60.002,1463489103,"201051344001230","219011344069620",30.99,17.00,0,332.43,391.34,85.0,80.1,0.393,410237.5,410237.5,35591,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489110,518625.00
05/17/2016 08:45,2,2.662,ACTIVE,214.41,350.47,59.991,1463489103,"201051344000582","219011344069620",30.61,13.00,0,330.33,416.59,82.5,77.7,0.371,403709.4,403709.4,35762,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489111,518626.00
05/17/2016 08:45,2,2.816,ACTIVE,213.51,348.66,59.986,1463489103,"201051344000955","219011344069620",30.53,15.30,0,318.30,404.87,87.1,82.2,0.411,415856.3,415856.3,35694,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489112,518627.00
05/17/2016 08:45,2,1.684,ACTIVE,212.16,430.42,59.981,1463489103,"274151322000094","219011344069620",40.28,17.50,0,409.98,477.61,69.0,64.7,0.482,550903.2,550903.2,25646,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489113,518628.00
05/17/2016 08:45,2,2.768,ACTIVE,215.77,352.87,60.012,1463489103,"201051344000579","219011344069620",30.95,15.00,0,335.14,397.05,86.7,81.8,0.407,416649.9,416649.9,11305,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489114,518629.00
05/17/2016 08:45,2,2.777,ACTIVE,213.74,348.96,59.986,1463489103,"201051344000890","219011344069620",30.77,16.70,0,334.24,393.15,86.6,81.6,0.389,412999.4,412999.4,35714,0,0,0,L,1122011218,0,122.91,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489115,518630.00
05/17/2016 08:45,2,2.736,ACTIVE,214.19,350.17,59.986,1463489103,"201051344000438","219011344069620",30.99,15.80,0,321.91,396.45,86.0,81.0,0.398,415082.5,415082.5,35719,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489116,518631.00
05/17/2016 08:45,2,2.695,ACTIVE,214.19,350.47,60.018,1463489103,"201051344000417","219011344069620",30.73,16.70,0,318.61,421.40,83.9,79.0,0.393,407759.6,407759.6,35876,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489117,518632.00
05/17/2016 08:45,2,2.402,ACTIVE,211.93,353.17,59.954,1463489103,"274151322000083","219011344069620",30.43,15.80,0,333.93,383.53,74.0,69.5,0.521,677535.9,677535.9,24688,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489118,518633.00
05/17/2016 08:45,2,2.691,ACTIVE,212.83,353.17,60.012,1463489103,"274151322000076","219011344069620",31.35,19.00,0,336.34,380.82,85.4,80.5,0.331,721280.3,721280.3,24688,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489119,518634.00
05/17/2016 08:45,2,2.762,ACTIVE,214.87,351.67,59.986,1463489103,"201051344000868","219011344069620",31.05,13.00,0,335.44,398.56,86.8,81.9,0.393,401823.9,401823.9,30955,0,0,0,L,1122011218,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489120,518635.00
05/17/2016 08:45,2,2.582,ACTIVE,211.70,343.85,59.986,1463489103,"274151322000095","219011344069620",31.17,16.30,0,334.84,388.04,81.5,76.7,0.314,713822.5,713822.5,24601,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489121,518636.00
05/17/2016 08:45,2,2.807,ACTIVE,215.77,355.28,59.986,1463489103,"201051344000988","219011344069620",30.91,14.30,0,333.03,397.05,87.9,82.9,0.411,398989.3,398989.3,31253,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489122,518637.00
05/17/2016 08:45,2,2.676,ACTIVE,214.19,348.36,60.012,1463489103,"201051344001025","219011344069620",31.13,15.30,0,336.34,395.25,84.3,79.5,0.376,412839.4,412839.4,35767,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489123,518638.00
05/17/2016 08:45,2,2.717,ACTIVE,215.54,352.27,59.991,1463489103,"201051344000458","219011344069620",30.77,14.30,0,335.14,398.26,84.7,79.8,0.402,409776.5,409776.5,31174,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489124,518639.00
05/17/2016 08:45,2,2.740,ACTIVE,216.22,354.67,59.981,1463489103,"201051344000853","219011344069620",30.89,13.70,0,335.14,397.96,85.7,80.8,0.393,408349.2,408349.2,30773,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489124,518640.00
05/17/2016 08:45,2,2.693,ACTIVE,213.96,350.47,59.975,1463489103,"201051344000685","219011344069620",30.77,14.00,0,333.03,395.85,84.0,79.1,0.398,414589.9,414589.9,35606,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489125,518641.00
05/17/2016 08:45,2,2.652,ACTIVE,214.19,349.56,59.986,1463489103,"201051344000917","219011344069620",30.85,14.30,0,335.14,395.55,82.8,78.0,0.376,411483.8,411483.8,35606,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489126,518642.00
05/17/2016 08:45,2,2.613,ACTIVE,213.74,350.17,59.986,1463489103,"201051344001145","219011344069620",30.83,13.70,0,321.01,408.18,81.6,76.9,0.376,416655.3,416655.3,35459,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489127,518643.00
05/17/2016 08:45,2,2.705,ACTIVE,214.64,350.47,59.981,1463489103,"201051344000651","219011344069620",31.09,13.00,0,318.61,413.59,85.2,80.3,0.389,408881.8,408881.8,35824,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489128,518644.00
05/17/2016 08:45,2,2.479,ACTIVE,211.93,350.47,59.975,1463489103,"274151322000088","219011344069620",29.82,16.00,0,335.14,377.52,74.8,70.3,0.499,655326.3,655326.3,24354,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489129,518645.00
05/17/2016 08:45,2,1.668,ACTIVE,213.06,442.14,59.970,1463489103,"274151322000068","219011344069620",40.67,19.50,0,406.97,477.91,69.5,65.2,0.482,550603.7,550603.7,25854,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489130,518646.00
05/17/2016 08:45,2,2.688,ACTIVE,213.96,348.36,59.928,1463489103,"201051344001135","219011344069620",30.63,13.70,0,334.84,395.25,83.4,78.6,0.384,404996.9,404996.9,35764,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489131,518647.00
05/17/2016 08:45,2,2.793,ACTIVE,214.87,352.87,59.986,1463489103,"201051344000594","219011344069620",30.77,15.30,0,335.74,397.66,87.0,82.1,0.393,413478.4,413478.4,31215,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489132,518648.00
05/17/2016 08:45,2,2.799,ACTIVE,214.19,349.26,59.975,1463489103,"201051344001203","219011344069620",30.69,15.30,0,321.61,397.05,87.0,82.1,0.402,411834.7,411834.7,35791,0,0,0,L,1122011218,0,123.59,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489133,518649.00
05/17/2016 08:45,2,2.473,ACTIVE,212.38,362.79,59.970,1463489103,"274151322000054","219011344069620",30.02,16.30,0,335.14,378.72,75.2,70.7,0.513,669456.8,669456.8,24386,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489134,518650.00
05/17/2016 08:45,2,2.754,ACTIVE,215.32,351.67,59.975,1463489103,"201051344000867","219011344069620",31.05,14.30,0,337.54,397.05,86.7,81.7,0.393,401102.5,401102.5,31218,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489135,518651.00
05/17/2016 08:45,2,2.859,ACTIVE,214.19,350.47,59.970,1463489103,"201051344001093","219011344069620",31.01,15.50,0,334.24,396.75,89.8,84.7,0.407,410554.0,410554.0,35657,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489135,518652.00
05/17/2016 08:45,2,2.742,ACTIVE,215.77,353.77,59.981,1463489103,"201051344000900","219011344069620",31.09,12.70,0,335.14,399.46,86.3,81.4,0.398,416680.1,416680.1,30606,0,0,0,L,1122011218,0,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489136,518653.00
05/17/2016 08:45,2,2.744,ACTIVE,216.00,353.77,59.981,1463489103,"201051344000648","219011344069620",30.65,12.70,0,334.54,399.46,85.2,80.3,0.393,408794.6,408794.6,30902,0,0,0,L,1122011218,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489137,518654.00
05/17/2016 08:45,2,2.697,ACTIVE,215.77,352.57,59.981,1463489103,"201051344000983","219011344069620",31.21,13.70,0,335.44,397.35,85.2,80.3,0.398,409307.0,409307.0,31009,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489139,518655.00
05/17/2016 08:45,2,2.770,ACTIVE,216.22,353.47,59.975,1463489103,"201051344001158","219011344069620",30.77,13.70,0,334.84,399.16,86.4,81.5,0.411,403897.6,403897.6,31275,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489140,518656.00
05/17/2016 08:45,2,2.723,ACTIVE,216.00,353.47,60.002,1463489103,"201051344000576","219011344069620",31.15,13.00,0,334.84,400.06,85.9,81.0,0.402,410839.8,410839.8,30681,0,0,0,L,1122011218,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489141,518657.00
05/17/2016 08:45,2,2.400,ACTIVE,212.38,365.19,59.981,1463489103,"274151322000087","219011344069620",30.18,18.70,0,335.74,378.42,73.4,68.9,0.508,643173.9,643173.9,24469,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489142,518658.00
05/17/2016 08:45,2,2.744,ACTIVE,215.77,352.87,59.975,1463489103,"201051344000569","219011344069620",30.81,14.00,0,334.54,398.56,85.7,80.8,0.398,417869.0,417869.0,30535,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463489143,518659.00
05/17/2016 09:00,2,3.318,ACTIVE,217.13,355.58,59.996,1463490003,"201051344000645","219011344069620",30.47,15.50,0,339.95,378.12,102.4,96.9,0.464,410358.8,410358.8,30823,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490004,518660.00
05/17/2016 09:00,2,2.967,ACTIVE,213.29,355.58,59.986,1463490003,"274151322000085","219011344069620",29.72,18.70,0,335.14,381.12,89.2,84.2,0.336,671532.6,671532.6,24389,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490005,518661.00
05/17/2016 09:00,2,3.289,ACTIVE,216.45,356.48,60.023,1463490003,"201051344000633","219011344069620",30.67,16.30,0,339.04,378.72,102.2,96.7,0.482,401468.8,401468.8,31296,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490006,518662.00
05/17/2016 09:00,2,3.344,ACTIVE,217.13,356.48,59.991,1463490003,"201051344000469","219011344069620",30.61,14.30,0,339.04,379.32,103.7,98.2,0.486,402684.7,402684.7,31232,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490007,518663.00
05/17/2016 09:00,2,3.176,ACTIVE,214.87,352.57,59.996,1463490003,"201051344000646","219011344069620",30.53,17.50,0,334.54,374.51,98.3,93.0,0.464,406568.6,406568.6,35788,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490008,518664.00
05/17/2016 09:00,2,3.025,ACTIVE,213.06,355.28,59.981,1463490003,"274151322000052","219011344069620",30.32,21.50,0,334.24,380.52,92.8,87.7,0.358,683715.1,683715.1,24616,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490009,518665.00
05/17/2016 09:00,2,3.121,ACTIVE,215.54,352.27,59.986,1463490003,"201051344000585","219011344069620",30.77,17.50,0,336.04,376.01,97.3,92.0,0.442,413088.8,413088.8,35798,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490010,518666.00
05/17/2016 09:00,2,3.238,ACTIVE,214.64,351.67,60.023,1463490003,"201051344001230","219011344069620",30.69,19.00,0,334.54,374.21,100.6,95.2,0.451,410259.5,410259.5,35592,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490011,518667.00
05/17/2016 09:00,2,3.178,ACTIVE,215.77,353.47,59.986,1463490003,"201051344000582","219011344069620",30.53,15.30,0,337.24,377.52,98.2,92.9,0.451,403730.8,403730.8,35763,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490012,518668.00
05/17/2016 09:00,2,3.287,ACTIVE,214.64,351.37,59.959,1463490003,"201051344000955","219011344069620",30.85,17.50,0,334.24,374.21,102.7,97.2,0.477,415878.7,415878.7,35695,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490013,518669.00
05/17/2016 09:00,2,2.061,ACTIVE,213.06,428.61,59.991,1463490003,"274151322000094","219011344069620",39.70,21.50,0,409.68,477.91,82.9,78.1,0.318,550920.9,550920.9,25647,0,0,0,L,1151911521,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490014,518670.00
05/17/2016 09:00,2,3.316,ACTIVE,216.90,356.18,59.991,1463490003,"201051344000579","219011344069620",30.45,17.30,0,340.25,378.12,102.3,96.8,0.482,416672.2,416672.2,11306,0,0,0,L,1122011218,0,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490015,518671.00
05/17/2016 09:00,2,3.281,ACTIVE,214.87,351.67,59.996,1463490003,"201051344000890","219011344069620",30.71,19.80,0,335.14,375.11,102.0,96.5,0.460,413021.7,413021.7,35715,0,0,0,L,1122011218,0,123.59,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490016,518672.00
05/17/2016 09:00,2,3.277,ACTIVE,215.09,353.77,59.991,1463490003,"201051344000438","219011344069620",30.63,17.30,0,336.04,377.52,101.6,96.2,0.482,415104.6,415104.6,35720,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490017,518673.00
05/17/2016 09:00,2,3.199,ACTIVE,215.09,352.57,60.002,1463490003,"201051344000417","219011344069620",30.63,19.00,0,334.84,374.51,99.3,93.9,0.468,407781.2,407781.2,35877,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490018,518674.00
05/17/2016 09:00,2,2.922,ACTIVE,212.83,354.37,59.986,1463490003,"274151322000083","219011344069620",30.16,21.30,0,334.54,380.82,89.2,84.1,0.349,677555.2,677555.2,24689,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490019,518675.00
05/17/2016 09:00,2,3.236,ACTIVE,213.74,346.26,59.981,1463490003,"274151322000076","219011344069620",30.89,22.80,0,337.54,366.70,101.3,95.8,0.398,721302.3,721302.3,24689,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490020,518676.00
05/17/2016 09:00,2,3.303,ACTIVE,216.45,356.48,59.991,1463490003,"201051344000868","219011344069620",30.83,15.30,0,338.74,379.02,103.1,97.6,0.468,401846.3,401846.3,30956,0,0,0,L,1122011218,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490020,518677.00
05/17/2016 09:00,2,3.150,ACTIVE,213.29,348.96,59.996,1463490003,"274151322000095","219011344069620",30.57,21.00,0,334.24,365.19,97.6,92.3,0.362,713843.6,713843.6,24602,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490021,518678.00
05/17/2016 09:00,2,3.367,ACTIVE,216.90,355.58,59.986,1463490003,"201051344000988","219011344069620",30.45,15.80,0,338.44,379.92,103.9,98.4,0.477,399012.0,399012.0,31254,0,0,0,L,1122011218,0,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490022,518679.00
05/17/2016 09:00,2,3.195,ACTIVE,215.32,351.67,59.996,1463490003,"201051344001025","219011344069620",30.99,18.00,0,335.44,374.81,100.4,95.0,0.451,412861.3,412861.3,35768,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490023,518680.00
05/17/2016 09:00,2,3.238,ACTIVE,217.13,355.58,59.991,1463490003,"201051344000458","219011344069620",30.77,16.00,0,339.04,377.82,100.9,95.5,0.477,409798.4,409798.4,31175,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490024,518681.00
05/17/2016 09:00,2,3.264,ACTIVE,217.35,356.78,59.991,1463490003,"201051344000853","219011344069620",30.83,15.00,0,340.25,379.02,102.0,96.5,0.473,408371.4,408371.4,30774,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490025,518682.00
05/17/2016 09:00,2,3.236,ACTIVE,215.09,353.77,59.986,1463490003,"201051344000685","219011344069620",30.43,16.00,0,335.74,376.62,99.8,94.4,0.482,414611.6,414611.6,35607,0,0,0,L,1122011218,0,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490026,518683.00
05/17/2016 09:00,2,3.197,ACTIVE,215.77,354.07,59.986,1463490003,"201051344000917","219011344069620",30.51,17.00,0,335.44,376.92,98.7,93.4,0.460,411505.2,411505.2,35607,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490027,518684.00
05/17/2016 09:00,2,3.160,ACTIVE,214.87,351.97,59.975,1463490003,"201051344001145","219011344069620",30.55,16.00,0,336.64,376.31,97.8,92.5,0.451,416676.4,416676.4,35460,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490028,518685.00
05/17/2016 09:00,2,3.271,ACTIVE,215.77,353.77,59.986,1463490003,"201051344000651","219011344069620",30.49,15.30,0,337.54,377.52,101.2,95.7,0.460,408903.8,408903.8,35825,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490029,518686.00
05/17/2016 09:00,2,2.988,ACTIVE,213.06,351.37,59.996,1463490003,"274151322000088","219011344069620",29.56,20.30,0,334.24,380.22,89.6,84.5,0.327,655345.6,655345.6,24355,0,0,0,L,1151911521,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490029,518687.00
05/17/2016 09:00,2,1.980,ACTIVE,213.96,439.13,59.975,1463490003,"274151322000068","219011344069620",41.15,22.80,0,405.17,481.51,82.4,77.6,0.309,550621.4,550621.4,25855,0,0,0,L,1151911521,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490030,518688.00
05/17/2016 09:00,2,3.227,ACTIVE,215.32,352.57,60.018,1463490003,"201051344001135","219011344069620",30.30,16.30,0,334.84,374.21,99.0,93.7,0.455,405018.5,405018.5,35765,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490031,518689.00
05/17/2016 09:00,2,3.303,ACTIVE,216.00,354.37,59.981,1463490003,"201051344000594","219011344069620",30.75,17.80,0,338.44,379.32,102.9,97.4,0.473,413500.8,413500.8,31216,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490032,518690.00
05/17/2016 09:00,2,3.322,ACTIVE,215.54,353.47,59.986,1463490003,"201051344001203","219011344069620",30.57,17.50,0,336.64,378.42,102.9,97.4,0.477,411857.2,411857.2,35792,0,0,0,L,1122011218,0,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490033,518691.00
05/17/2016 09:00,2,2.998,ACTIVE,213.06,345.96,59.970,1463490003,"274151322000054","219011344069620",29.72,20.70,0,319.81,391.04,90.2,85.2,0.340,669476.2,669476.2,24387,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490034,518692.00
05/17/2016 09:00,2,3.301,ACTIVE,216.90,354.07,59.981,1463490003,"201051344000867","219011344069620",30.69,16.00,0,339.34,378.72,102.6,97.1,0.455,401124.8,401124.8,31219,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490035,518693.00
05/17/2016 09:00,2,3.393,ACTIVE,215.54,354.37,59.965,1463490003,"201051344001093","219011344069620",30.73,17.00,0,334.84,378.72,105.6,100.0,0.468,410577.1,410577.1,35658,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490036,518694.00
05/17/2016 09:00,2,3.266,ACTIVE,216.67,356.18,59.986,1463490003,"201051344000900","219011344069620",31.07,14.30,0,339.65,379.32,102.8,97.2,0.473,416702.4,416702.4,30607,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490037,518695.00
05/17/2016 09:00,2,3.264,ACTIVE,216.67,354.97,59.975,1463490003,"201051344000648","219011344069620",30.59,15.00,0,339.34,378.72,101.2,95.7,0.451,408816.7,408816.7,30903,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490038,518696.00
05/17/2016 09:00,2,3.232,ACTIVE,217.13,356.18,59.975,1463490003,"201051344000569","219011344069620",31.07,15.50,0,339.34,378.12,101.8,96.4,0.464,417891.1,417891.1,30536,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490039,518697.00
05/17/2016 09:00,2,3.240,ACTIVE,217.13,355.58,59.949,1463490003,"201051344000983","219011344069620",30.93,15.30,0,338.44,378.72,101.5,96.0,0.473,409329.0,409329.0,31010,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490040,518698.00
05/17/2016 09:00,2,3.287,ACTIVE,217.35,355.88,59.975,1463490003,"201051344001158","219011344069620",30.65,15.50,0,339.65,378.42,102.1,96.6,0.482,403919.8,403919.8,31276,0,0,0,L,1122011218,0,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490041,518699.00
05/17/2016 09:00,2,3.268,ACTIVE,217.35,356.78,59.975,1463490003,"201051344000576","219011344069620",30.87,14.30,0,338.44,378.42,102.2,96.7,0.468,410862.0,410862.0,30682,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490042,518700.00
05/17/2016 09:00,2,2.926,ACTIVE,213.29,351.97,59.970,1463490003,"274151322000087","219011344069620",29.66,23.30,0,334.84,380.22,87.9,82.9,0.327,643192.9,643192.9,24470,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490043,518701.00
05/17/2016 09:15,2,3.807,ACTIVE,217.35,357.08,59.965,1463490904,"201051344000645","219011344069620",30.55,17.00,0,339.34,382.93,117.8,111.8,0.530,410384.9,410384.9,30824,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490905,518702.00
05/17/2016 09:15,2,3.455,ACTIVE,213.06,354.07,59.965,1463490904,"274151322000085","219011344069620",29.32,21.80,0,335.74,367.30,102.5,97.0,0.389,671555.3,671555.3,24390,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490906,518703.00
05/17/2016 09:15,2,3.805,ACTIVE,216.90,357.68,59.949,1463490904,"201051344000633","219011344069620",30.42,17.80,0,330.93,385.93,117.2,111.2,0.544,401494.8,401494.8,31297,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490907,518704.00
05/17/2016 09:15,2,3.801,ACTIVE,217.35,358.58,59.938,1463490904,"201051344000469","219011344069620",30.91,15.50,0,338.44,384.13,119.0,112.9,0.561,402711.1,402711.1,31233,0,0,0,L,1122011218,0,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490907,518705.00
05/17/2016 09:15,2,3.688,ACTIVE,214.64,352.87,59.981,1463490904,"201051344000646","219011344069620",30.24,19.80,0,337.24,378.72,113.0,107.1,0.539,406593.6,406593.6,35789,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490908,518706.00
05/17/2016 09:15,2,3.486,ACTIVE,213.06,346.26,59.959,1463490904,"274151322000052","219011344069620",30.18,24.80,0,334.84,367.90,106.5,100.9,0.415,683738.7,683738.7,24617,0,0,0,L,1151911521,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490909,518707.00
05/17/2016 09:15,2,3.621,ALERT,215.54,354.97,59.949,1463490904,"201051344000585","219011344069620",30.61,20.00,0,304.48,404.87,112.3,106.5,0.526,413113.5,413113.5,35799,0,0,0,L,1122011218,0,123.36,122.91,0002,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490911,518708.00
05/17/2016 09:15,2,3.773,ACTIVE,214.41,352.87,59.970,1463490904,"201051344001230","219011344069620",30.16,21.50,0,334.84,378.42,115.2,109.3,0.530,410285.1,410285.1,35593,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490912,518709.00
05/17/2016 09:15,2,3.697,ACTIVE,215.77,354.97,59.965,1463490904,"201051344000582","219011344069620",30.16,17.30,0,339.04,382.33,112.9,107.1,0.513,403755.8,403755.8,35764,0,0,0,L,1122011218,0,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490913,518710.00
05/17/2016 09:15,2,3.787,ACTIVE,214.64,353.47,59.944,1463490904,"201051344000955","219011344069620",30.55,19.80,0,334.84,379.02,117.2,111.2,0.552,415904.8,415904.8,35696,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490914,518711.00
05/17/2016 09:15,2,2.342,ACTIVE,213.06,432.52,59.954,1463490904,"274151322000094","219011344069620",40.51,25.30,0,412.68,467.39,95.9,90.7,0.380,550941.9,550941.9,25648,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490915,518712.00
05/17/2016 09:15,2,3.812,ACTIVE,217.35,357.38,59.986,1463490904,"201051344000579","219011344069620",30.40,19.00,0,339.95,382.93,117.4,111.4,0.552,416698.3,416698.3,11307,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490916,518713.00
05/17/2016 09:15,2,3.787,ACTIVE,214.64,353.47,59.928,1463490904,"201051344000890","219011344069620",30.36,22.30,0,336.04,379.62,116.5,110.5,0.535,413047.5,413047.5,35716,0,0,0,L,1122011218,0,123.59,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490917,518714.00
05/17/2016 09:15,2,3.789,ACTIVE,215.09,354.97,59.975,1463490904,"201051344000438","219011344069620",30.20,19.30,0,338.44,381.42,115.8,109.8,0.548,415130.4,415130.4,35721,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490918,518715.00
05/17/2016 09:15,2,3.709,ACTIVE,214.87,354.37,59.954,1463490904,"201051344000417","219011344069620",30.16,21.80,0,337.24,379.02,113.3,107.4,0.539,407806.3,407806.3,35878,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490919,518716.00
05/17/2016 09:15,2,3.434,ACTIVE,213.06,347.76,59.959,1463490904,"274151322000083","219011344069620",29.78,24.50,0,334.24,367.90,103.5,98.0,0.411,677578.0,677578.0,24690,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490920,518717.00
05/17/2016 09:15,2,3.781,ACTIVE,213.74,348.06,59.970,1463490904,"274151322000076","219011344069620",30.28,25.80,0,337.84,370.60,115.8,109.8,0.460,721328.0,721328.0,24690,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490920,518718.00
05/17/2016 09:15,2,3.865,ACTIVE,216.45,355.58,59.986,1463490904,"201051344000868","219011344069620",30.22,15.50,0,314.40,411.48,118.3,112.3,0.539,401872.5,401872.5,30957,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490921,518719.00
05/17/2016 09:15,2,3.674,ACTIVE,212.83,348.66,59.954,1463490904,"274151322000095","219011344069620",30.30,24.50,0,334.54,369.10,112.7,106.9,0.424,713868.5,713868.5,24603,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490922,518720.00
05/17/2016 09:15,2,3.867,ACTIVE,217.13,358.28,59.970,1463490904,"201051344000988","219011344069620",30.45,17.50,0,338.44,384.13,119.3,113.2,0.552,399038.4,399038.4,31255,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490923,518721.00
05/17/2016 09:15,2,3.715,ACTIVE,214.87,353.47,59.965,1463490904,"201051344001025","219011344069620",30.67,20.30,0,325.52,384.73,115.3,109.3,0.526,412886.8,412886.8,35769,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490924,518722.00
05/17/2016 09:15,2,3.688,ACTIVE,217.13,357.38,59.965,1463490904,"201051344000458","219011344069620",30.99,18.00,0,339.34,382.63,115.8,109.9,0.557,409824.0,409824.0,31176,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490925,518723.00
05/17/2016 09:15,2,3.799,ACTIVE,217.58,358.28,59.970,1463490904,"201051344000853","219011344069620",30.51,16.70,0,341.15,383.53,117.5,111.5,0.544,408397.4,408397.4,30775,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490926,518724.00
05/17/2016 09:15,2,3.707,ACTIVE,214.64,354.07,59.965,1463490904,"201051344000685","219011344069620",30.49,18.70,0,338.44,381.12,114.5,108.6,0.548,414636.9,414636.9,35608,0,0,0,L,1122011218,0,123.81,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490927,518725.00
05/17/2016 09:15,2,3.707,ACTIVE,215.32,355.28,59.959,1463490904,"201051344000917","219011344069620",30.28,19.00,0,337.84,381.73,113.6,107.8,0.535,411530.3,411530.3,35608,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490928,518726.00
05/17/2016 09:15,2,3.662,ACTIVE,214.64,354.07,59.954,1463490904,"201051344001145","219011344069620",30.30,18.00,0,339.04,380.52,112.3,106.5,0.530,416701.3,416701.3,35461,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490929,518727.00
05/17/2016 09:15,2,3.773,ACTIVE,215.32,353.47,59.970,1463490904,"201051344000651","219011344069620",30.34,17.50,0,339.04,382.33,116.0,110.0,0.526,408929.5,408929.5,35826,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490930,518728.00
05/17/2016 09:15,2,3.477,ACTIVE,212.83,353.77,59.949,1463490904,"274151322000088","219011344069620",29.22,22.80,0,334.54,367.00,103.0,97.5,0.380,655368.4,655368.4,24356,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490930,518729.00
05/17/2016 09:15,2,2.367,ACTIVE,213.96,434.93,59.959,1463490904,"274151322000068","219011344069620",39.94,28.00,0,413.29,468.29,95.9,90.6,0.358,550642.3,550642.3,25856,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490931,518730.00
05/17/2016 09:15,2,3.709,ACTIVE,214.87,353.77,59.959,1463490904,"201051344001135","219011344069620",30.30,18.30,0,334.24,379.62,113.8,107.9,0.521,405043.7,405043.7,35766,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490932,518731.00
05/17/2016 09:15,2,3.840,ACTIVE,216.00,355.88,59.944,1463490904,"201051344000594","219011344069620",30.42,20.00,0,322.81,391.94,118.2,112.2,0.539,413527.0,413527.0,31217,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490933,518732.00
05/17/2016 09:15,2,3.795,ACTIVE,215.32,354.07,59.959,1463490904,"201051344001203","219011344069620",30.67,20.70,0,339.04,382.93,117.9,111.9,0.552,411883.4,411883.4,35793,0,0,0,L,1122011218,0,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490934,518733.00
05/17/2016 09:15,2,3.461,ACTIVE,213.06,350.47,59.981,1463490904,"274151322000054","219011344069620",29.60,24.30,0,334.54,367.90,103.7,98.2,0.393,669499.1,669499.1,24388,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490935,518734.00
05/17/2016 09:15,2,3.848,ACTIVE,216.45,354.67,59.965,1463490904,"201051344000867","219011344069620",30.24,18.30,0,327.32,389.24,117.8,111.8,0.535,401151.0,401151.0,31220,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490936,518735.00
05/17/2016 09:15,2,3.896,ACTIVE,215.09,355.28,59.965,1463490904,"201051344001093","219011344069620",30.43,19.50,0,338.44,384.13,120.2,114.1,0.544,410603.8,410603.8,35659,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490937,518736.00
05/17/2016 09:15,2,3.816,ACTIVE,216.90,357.38,59.965,1463490904,"201051344000900","219011344069620",30.63,15.80,0,339.04,383.83,118.4,112.4,0.548,416728.6,416728.6,30608,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490938,518737.00
05/17/2016 09:15,2,3.762,ACTIVE,217.13,356.78,59.970,1463490904,"201051344000648","219011344069620",30.57,16.30,0,339.65,383.23,116.3,110.4,0.530,408842.4,408842.4,30904,0,0,0,L,1122011218,0,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490939,518738.00
05/17/2016 09:15,2,3.781,ACTIVE,217.13,357.38,59.959,1463490904,"201051344000569","219011344069620",30.59,17.00,0,339.34,383.53,117.2,111.2,0.548,417917.0,417917.0,30537,0,0,0,L,1122011218,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490940,518739.00
