ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 09:15,2,3.752,ACTIVE,217.35,357.38,59.954,1463490904,"201051344000983","219011344069620",30.79,17.30,0,339.34,383.53,117.0,111.0,0.561,409354.9,409354.9,31011,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490941,518740.00
05/17/2016 09:15,2,3.828,ACTIVE,217.35,357.38,59.986,1463490904,"201051344001158","219011344069620",30.26,16.70,0,339.04,383.53,117.2,111.2,0.548,403945.8,403945.8,31277,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490942,518741.00
05/17/2016 09:15,2,3.779,ACTIVE,217.35,358.28,59.975,1463490904,"201051344000576","219011344069620",30.73,16.00,0,339.04,383.53,117.7,111.6,0.539,410888.1,410888.1,30683,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490943,518742.00
05/17/2016 09:15,2,3.422,ACTIVE,213.29,346.86,59.996,1463490904,"274151322000087","219011344069620",29.32,27.50,0,335.14,367.60,101.5,96.1,0.380,643215.3,643215.3,24471,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463490944,518743.00
05/17/2016 09:30,2,4.352,ACTIVE,217.58,360.08,59.938,1463491803,"201051344000645","219011344069620",30.34,17.80,0,339.65,388.04,133.7,127.1,0.601,410414.7,410414.7,30825,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491804,518744.00
05/17/2016 09:30,2,3.980,ACTIVE,213.51,352.87,59.981,1463491803,"274151322000085","219011344069620",28.98,24.50,0,334.54,370.90,116.8,110.8,0.446,671581.2,671581.2,24391,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491805,518745.00
05/17/2016 09:30,2,4.309,ACTIVE,217.13,359.18,59.975,1463491803,"201051344000633","219011344069620",30.43,19.50,0,338.14,388.04,132.8,126.2,0.623,401524.4,401524.4,31298,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491806,518746.00
05/17/2016 09:30,2,4.340,ACTIVE,217.80,360.38,59.975,1463491803,"201051344000469","219011344069620",30.71,16.00,0,337.84,388.94,135.1,128.5,0.623,402741.2,402741.2,31234,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491807,518747.00
05/17/2016 09:30,2,4.221,ACTIVE,215.09,356.48,60.012,1463491803,"201051344000646","219011344069620",30.10,21.80,0,335.74,387.14,128.7,122.3,0.610,406622.2,406622.2,35790,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491808,518748.00
05/17/2016 09:30,2,4.051,ACTIVE,213.51,346.86,59.981,1463491803,"274151322000052","219011344069620",29.66,28.50,0,333.63,372.11,121.7,115.5,0.477,683765.7,683765.7,24618,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491809,518749.00
05/17/2016 09:30,2,4.156,ACTIVE,215.77,355.28,59.975,1463491803,"201051344000585","219011344069620",30.49,21.80,0,338.74,386.83,128.3,122.0,0.597,413142.0,413142.0,35801,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491810,518750.00
05/17/2016 09:30,2,4.268,ALERT,214.87,354.37,59.981,1463491803,"201051344001230","219011344069620",30.38,22.50,0,304.48,406.07,131.3,124.8,0.605,410314.2,410314.2,35594,0,0,0,L,1122011218,0,123.59,122.23,0002,18,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491812,518751.00
05/17/2016 09:30,2,4.197,ACTIVE,216.22,356.78,59.986,1463491803,"201051344000582","219011344069620",30.28,19.00,0,338.74,388.04,128.8,122.4,0.566,403784.3,403784.3,35765,0,0,0,L,1122011218,0,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491812,518752.00
05/17/2016 09:30,2,4.350,ACTIVE,215.09,355.58,59.975,1463491803,"201051344000955","219011344069620",30.14,21.30,0,320.71,409.68,132.8,126.2,0.628,415934.4,415934.4,35697,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491813,518753.00
05/17/2016 09:30,2,2.646,ACTIVE,213.29,435.53,59.965,1463491803,"274151322000094","219011344069620",40.97,28.80,0,410.28,462.88,109.1,103.4,0.424,550966.2,550966.2,25649,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491814,518754.00
05/17/2016 09:30,2,4.271,ACTIVE,217.35,358.58,59.965,1463491803,"201051344000579","219011344069620",30.73,20.30,0,338.74,388.34,132.9,126.4,0.628,416727.9,416727.9,11308,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491815,518755.00
05/17/2016 09:30,2,4.322,ACTIVE,214.87,355.58,59.959,1463491803,"201051344000890","219011344069620",30.22,24.30,0,314.40,411.78,132.2,125.7,0.605,413077.0,413077.0,35717,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491816,518756.00
05/17/2016 09:30,2,4.305,ALERT,215.77,356.48,59.981,1463491803,"201051344000438","219011344069620",30.16,21.00,0,298.77,407.87,131.6,125.1,0.619,415159.6,415159.6,35722,0,0,0,L,1122011218,0,123.81,122.68,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491818,518757.00
05/17/2016 09:30,2,4.246,ACTIVE,215.09,356.18,59.975,1463491803,"201051344000417","219011344069620",29.92,24.80,0,337.54,386.53,128.6,122.2,0.610,407835.0,407835.0,35879,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491819,518758.00
05/17/2016 09:30,2,3.941,ACTIVE,213.06,357.38,59.965,1463491803,"274151322000083","219011344069620",29.70,27.50,0,333.93,370.90,118.6,112.6,0.473,677604.2,677604.2,24691,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491820,518759.00
05/17/2016 09:30,2,4.311,ACTIVE,213.96,359.48,59.965,1463491803,"274151322000076","219011344069620",30.16,28.30,0,337.84,375.11,131.7,125.2,0.526,721357.4,721357.4,24691,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491821,518760.00
05/17/2016 09:30,2,4.355,ACTIVE,216.67,357.98,59.944,1463491803,"201051344000868","219011344069620",30.45,17.00,0,338.74,388.34,134.3,127.7,0.605,401902.6,401902.6,30958,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491822,518761.00
05/17/2016 09:30,2,4.178,ACTIVE,213.06,349.56,59.959,1463491803,"274151322000095","219011344069620",30.40,26.80,0,333.63,373.91,128.4,122.0,0.482,713897.1,713897.1,24604,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491823,518762.00
05/17/2016 09:30,2,4.426,ACTIVE,217.58,360.38,59.959,1463491803,"201051344000988","219011344069620",30.12,18.00,0,337.54,389.54,134.9,128.3,0.628,399068.5,399068.5,31256,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491824,518763.00
05/17/2016 09:30,2,4.285,ACTIVE,215.77,357.68,59.970,1463491803,"201051344001025","219011344069620",30.30,22.00,0,338.44,387.14,131.5,125.0,0.597,412916.1,412916.1,35770,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491825,518764.00
05/17/2016 09:30,2,4.285,ACTIVE,217.35,359.78,59.949,1463491803,"201051344000458","219011344069620",30.40,19.30,0,338.44,387.74,131.9,125.4,0.632,409853.4,409853.4,31177,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491826,518765.00
05/17/2016 09:30,2,4.314,ACTIVE,218.03,360.38,59.949,1463491803,"201051344000853","219011344069620",30.55,17.50,0,341.45,389.24,133.6,127.0,0.628,408427.2,408427.2,30776,0,0,0,L,1122011218,0,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491827,518766.00
05/17/2016 09:30,2,4.262,ACTIVE,215.09,355.58,59.959,1463491803,"201051344000685","219011344069620",30.18,19.50,0,337.84,386.83,130.3,123.8,0.628,414666.0,414666.0,35609,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491828,518767.00
05/17/2016 09:30,2,4.230,ACTIVE,216.00,356.48,59.959,1463491803,"201051344000917","219011344069620",30.24,20.30,0,330.33,391.94,129.6,123.1,0.588,411559.2,411559.2,35609,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491829,518768.00
05/17/2016 09:30,2,4.166,ACTIVE,215.32,356.78,59.965,1463491803,"201051344001145","219011344069620",30.38,19.50,0,338.44,386.53,128.2,121.8,0.597,416729.8,416729.8,35462,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491830,518769.00
05/17/2016 09:30,2,4.307,ACTIVE,216.22,357.38,59.944,1463491803,"201051344000651","219011344069620",30.22,19.50,0,338.44,387.44,131.9,125.4,0.601,408958.9,408958.9,35827,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491831,518770.00
05/17/2016 09:30,2,4.025,ACTIVE,213.29,356.78,59.954,1463491803,"274151322000088","219011344069620",28.67,25.80,0,334.24,370.90,116.9,110.9,0.442,655394.4,655394.4,24357,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491832,518771.00
05/17/2016 09:30,2,2.707,ACTIVE,214.19,435.53,59.954,1463491803,"274151322000068","219011344069620",39.98,30.30,0,406.37,463.78,109.3,103.5,0.420,550666.5,550666.5,25857,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491833,518772.00
05/17/2016 09:30,2,4.248,ACTIVE,215.54,354.97,59.954,1463491803,"201051344001135","219011344069620",30.10,20.30,0,337.84,386.53,129.5,123.1,0.601,405072.6,405072.6,35767,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491834,518773.00
05/17/2016 09:30,2,4.369,ACTIVE,216.22,357.38,59.981,1463491803,"201051344000594","219011344069620",30.24,21.50,0,338.74,388.94,133.7,127.1,0.597,413556.9,413556.9,31218,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491835,518774.00
05/17/2016 09:30,2,4.354,ACTIVE,216.00,357.08,59.949,1463491803,"201051344001203","219011344069620",30.38,22.30,0,337.84,388.34,134.0,127.4,0.628,411913.2,411913.2,35794,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491835,518775.00
05/17/2016 09:30,2,4.023,ACTIVE,213.51,347.76,59.949,1463491803,"274151322000054","219011344069620",29.00,26.80,0,332.13,371.81,118.1,112.1,0.451,669525.4,669525.4,24389,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491836,518776.00
05/17/2016 09:30,2,4.375,ACTIVE,217.13,357.38,59.949,1463491803,"201051344000867","219011344069620",30.10,18.70,0,339.04,388.04,133.4,126.8,0.605,401180.8,401180.8,31221,0,0,0,L,1122011218,0,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491837,518777.00
05/17/2016 09:30,2,4.396,ACTIVE,216.00,357.08,59.970,1463491803,"201051344001093","219011344069620",30.49,21.30,0,338.44,389.24,135.8,129.2,0.614,410634.2,410634.2,35660,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491838,518778.00
05/17/2016 09:30,2,4.344,ACTIVE,217.35,359.78,59.949,1463491803,"201051344000900","219011344069620",30.55,17.30,0,338.44,388.64,134.4,127.8,0.610,416758.6,416758.6,30609,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491839,518779.00
05/17/2016 09:30,2,4.285,ACTIVE,217.35,359.18,59.959,1463491803,"201051344000648","219011344069620",30.42,17.00,0,338.74,388.34,132.0,125.5,0.601,408871.9,408871.9,30905,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491840,518780.00
05/17/2016 09:30,2,4.297,ACTIVE,217.58,359.78,59.965,1463491803,"201051344000569","219011344069620",30.63,18.00,0,338.44,388.04,133.2,126.7,0.610,417946.8,417946.8,30538,0,0,0,L,1122011218,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491841,518781.00
05/17/2016 09:30,2,4.271,ACTIVE,217.58,359.18,59.959,1463491803,"201051344000983","219011344069620",30.73,17.80,0,337.84,387.74,133.0,126.4,0.636,409384.5,409384.5,31012,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491842,518782.00
05/17/2016 09:30,2,4.326,ACTIVE,217.80,359.78,59.949,1463491803,"201051344001158","219011344069620",30.26,18.00,0,339.04,388.34,132.6,126.0,0.623,403975.4,403975.4,31278,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491843,518783.00
05/17/2016 09:30,2,4.268,ACTIVE,217.80,361.59,59.959,1463491803,"201051344000576","219011344069620",30.83,17.30,0,339.04,388.94,133.2,126.7,0.614,410917.8,410917.8,30684,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491843,518784.00
05/17/2016 09:30,2,3.893,ACTIVE,213.29,359.18,59.965,1463491803,"274151322000087","219011344069620",29.38,30.00,0,334.24,372.11,115.8,109.9,0.424,643241.0,643241.0,24472,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463491844,518785.00
05/17/2016 09:45,2,4.812,ACTIVE,218.26,362.49,60.007,1463492703,"201051344000645","219011344069620",30.22,19.30,0,331.23,398.26,147.3,140.3,0.667,410448.1,410448.1,30826,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492704,518786.00
05/17/2016 09:45,2,4.459,ACTIVE,213.74,348.06,59.965,1463492703,"274151322000085","219011344069620",28.59,26.30,0,334.24,373.91,129.0,122.6,0.495,671610.4,671610.4,24392,0,0,0,L,1151911521,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492705,518787.00
05/17/2016 09:45,2,4.830,ACTIVE,217.80,363.09,59.970,1463492703,"201051344000633","219011344069620",29.86,21.00,0,331.83,395.25,146.1,139.1,0.694,401557.5,401557.5,31299,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492706,518788.00
05/17/2016 09:45,2,4.838,ACTIVE,218.48,360.99,59.981,1463492703,"201051344000469","219011344069620",30.38,17.30,0,338.14,394.05,148.8,141.6,0.694,402774.9,402774.9,31235,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492707,518789.00
05/17/2016 09:45,2,4.682,ACTIVE,215.77,357.68,59.986,1463492703,"201051344000646","219011344069620",30.00,23.30,0,336.64,391.94,142.2,135.3,0.676,406654.4,406654.4,35791,0,0,0,L,1122011218,0,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492708,518790.00
05/17/2016 09:45,2,4.555,ACTIVE,213.51,361.59,59.975,1463492703,"274151322000052","219011344069620",29.24,31.00,0,333.33,381.12,134.8,128.2,0.526,683796.1,683796.1,24619,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492709,518791.00
05/17/2016 09:45,2,4.613,ACTIVE,216.90,360.08,59.975,1463492703,"201051344000585","219011344069620",30.45,23.30,0,337.84,394.35,142.2,135.3,0.672,413174.2,413174.2,35802,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492710,518792.00
05/17/2016 09:45,2,4.699,ACTIVE,215.54,357.08,59.981,1463492703,"201051344001230","219011344069620",30.36,25.00,0,337.24,393.15,144.6,137.6,0.667,410346.9,410346.9,35596,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492710,518793.00
05/17/2016 09:45,2,4.664,ACTIVE,216.90,361.29,59.981,1463492703,"201051344000582","219011344069620",30.08,19.50,0,336.34,395.55,142.1,135.2,0.632,403816.5,403816.5,35766,0,0,0,L,1122011218,0,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492711,518794.00
05/17/2016 09:45,2,4.781,ACTIVE,215.77,357.98,59.970,1463492703,"201051344000955","219011344069620",30.12,23.00,0,338.44,392.25,145.9,138.9,0.689,415967.5,415967.5,35698,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492712,518795.00
05/17/2016 09:45,2,2.980,ACTIVE,213.51,430.12,59.959,1463492703,"274151322000094","219011344069620",40.39,30.50,0,406.97,464.98,122.8,116.6,0.477,550993.6,550993.6,25650,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492713,518796.00
05/17/2016 09:45,2,4.801,ACTIVE,218.48,361.59,59.965,1463492703,"201051344000579","219011344069620",30.06,21.80,0,339.65,393.15,146.1,139.1,0.689,416761.1,416761.1,11309,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492714,518797.00
05/17/2016 09:45,2,4.809,ACTIVE,215.77,359.48,59.970,1463492703,"201051344000890","219011344069620",29.86,25.80,0,334.84,392.25,145.3,138.4,0.663,413110.0,413110.0,35718,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492715,518798.00
05/17/2016 09:45,2,4.811,ACTIVE,216.22,357.98,59.970,1463492703,"201051344000438","219011344069620",29.74,22.50,0,337.84,392.25,144.9,138.0,0.672,415192.4,415192.4,35724,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492717,518799.00
05/17/2016 09:45,2,4.727,ACTIVE,216.22,357.68,59.996,1463492703,"201051344000417","219011344069620",29.60,26.30,0,337.24,395.85,141.7,134.8,0.681,407867.1,407867.1,35880,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492719,518800.00
05/17/2016 09:45,2,4.430,ACTIVE,213.74,350.47,59.965,1463492703,"274151322000083","219011344069620",29.38,30.30,0,333.03,374.51,131.8,125.3,0.513,677634.0,677634.0,24692,0,0,0,L,1151911521,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492720,518801.00
05/17/2016 09:45,2,4.791,ACTIVE,214.64,366.10,59.965,1463492703,"274151322000076","219011344069620",30.02,31.50,0,335.74,380.52,145.5,138.5,0.579,721390.3,721390.3,24692,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492721,518802.00
05/17/2016 09:45,2,4.871,ACTIVE,217.13,359.48,59.970,1463492703,"201051344000868","219011344069620",30.04,18.00,0,333.03,398.56,148.2,141.1,0.685,401936.1,401936.1,30959,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492721,518803.00
05/17/2016 09:45,2,4.691,ACTIVE,213.74,366.70,59.965,1463492703,"274151322000095","219011344069620",30.00,30.30,0,333.03,376.92,142.4,135.5,0.539,713929.4,713929.4,24605,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492722,518804.00
05/17/2016 09:45,2,4.887,ACTIVE,218.26,362.79,59.965,1463492703,"201051344000988","219011344069620",30.04,19.30,0,338.44,394.35,148.7,141.6,0.685,399102.2,399102.2,31257,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492723,518805.00
05/17/2016 09:45,2,4.773,ACTIVE,216.45,357.68,59.986,1463492703,"201051344001025","219011344069620",30.08,24.30,0,338.14,396.15,145.4,138.4,0.658,412949.0,412949.0,35771,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492724,518806.00
05/17/2016 09:45,2,4.736,ACTIVE,218.03,360.99,59.975,1463492703,"201051344000458","219011344069620",30.36,20.30,0,339.65,392.55,145.6,138.6,0.694,409886.4,409886.4,31178,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492725,518807.00
05/17/2016 09:45,2,4.789,ACTIVE,218.71,361.89,59.933,1463492703,"201051344000853","219011344069620",30.42,19.00,0,326.72,405.17,147.6,140.5,0.685,408460.6,408460.6,30777,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492726,518808.00
05/17/2016 09:45,2,4.746,ACTIVE,216.00,357.98,59.975,1463492703,"201051344000685","219011344069620",29.90,22.00,0,328.82,393.75,143.7,136.8,0.685,414698.5,414698.5,35610,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492727,518809.00
05/17/2016 09:45,2,4.686,ACTIVE,216.45,359.48,59.996,1463492703,"201051344000917","219011344069620",30.20,21.50,0,337.24,394.65,143.2,136.3,0.676,411591.6,411591.6,35610,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492728,518810.00
05/17/2016 09:45,2,4.699,ACTIVE,215.54,356.48,59.970,1463492703,"201051344001145","219011344069620",29.80,21.80,0,337.54,395.55,141.8,134.9,0.658,416761.9,416761.9,35463,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492729,518811.00
05/17/2016 09:45,2,4.834,ACTIVE,216.90,360.38,59.986,1463492703,"201051344000651","219011344069620",29.68,20.00,0,338.14,395.85,145.2,138.3,0.658,408991.8,408991.8,35828,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492730,518812.00
05/17/2016 09:45,2,4.445,ACTIVE,213.51,348.66,59.981,1463492703,"274151322000088","219011344069620",28.73,28.00,0,332.43,377.52,129.3,122.9,0.486,655423.6,655423.6,24358,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492731,518813.00
05/17/2016 09:45,2,2.898,ACTIVE,213.96,444.54,59.996,1463492703,"274151322000068","219011344069620",40.93,33.00,0,407.57,461.68,121.2,115.1,0.464,550693.9,550693.9,25858,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492732,518814.00
05/17/2016 09:45,2,4.740,ACTIVE,216.22,357.38,59.986,1463492703,"201051344001135","219011344069620",29.80,21.30,0,339.04,391.34,143.1,136.1,0.663,405104.9,405104.9,35768,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492733,518815.00
05/17/2016 09:45,2,4.867,ACTIVE,216.90,359.18,59.996,1463492703,"201051344000594","219011344069620",29.84,23.50,0,329.43,395.85,147.1,140.1,0.676,413590.2,413590.2,31219,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492734,518816.00
05/17/2016 09:45,2,4.848,ACTIVE,216.67,358.28,60.012,1463492703,"201051344001203","219011344069620",30.02,23.50,0,331.83,395.25,147.5,140.4,0.676,411946.7,411946.7,35795,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492735,518817.00
05/17/2016 09:45,2,4.438,ACTIVE,213.51,357.38,59.975,1463492703,"274151322000054","219011344069620",29.08,29.00,0,333.33,378.42,130.5,124.1,0.499,669554.9,669554.9,24390,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492736,518818.00
05/17/2016 09:45,2,4.838,ACTIVE,216.90,356.78,59.970,1463492703,"201051344000867","219011344069620",30.08,20.70,0,336.64,392.25,147.3,140.2,0.672,401214.2,401214.2,31222,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492736,518819.00
05/17/2016 09:45,2,4.883,ACTIVE,216.45,360.38,59.986,1463492703,"201051344001093","219011344069620",30.14,22.50,0,338.14,398.26,149.0,141.9,0.685,410668.1,410668.1,35661,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492737,518820.00
05/17/2016 09:45,2,4.828,ACTIVE,217.58,360.69,59.981,1463492703,"201051344000900","219011344069620",30.36,18.00,0,335.44,398.56,148.5,141.4,0.681,416792.2,416792.2,30610,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492738,518821.00
05/17/2016 09:45,2,4.785,ACTIVE,218.03,360.38,59.986,1463492703,"201051344000648","219011344069620",30.00,19.00,0,333.03,400.06,145.3,138.3,0.663,408904.8,408904.8,30906,0,0,0,L,1122011218,0,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492739,518822.00
05/17/2016 09:45,2,4.738,ACTIVE,218.03,360.69,59.954,1463492703,"201051344000569","219011344069620",30.65,19.50,0,324.32,403.97,147.1,140.0,0.681,417980.0,417980.0,30539,0,0,0,L,1122011218,0,123.59,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492740,518823.00
05/17/2016 09:45,2,4.779,ACTIVE,218.03,360.38,59.996,1463492703,"201051344000983","219011344069620",30.30,19.30,0,326.42,392.85,146.7,139.6,0.694,409417.7,409417.7,31013,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492741,518824.00
05/17/2016 09:45,2,4.838,ACTIVE,218.48,361.29,59.996,1463492703,"201051344001158","219011344069620",29.82,19.30,0,339.34,393.15,146.1,139.1,0.681,404008.5,404008.5,31279,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492742,518825.00
05/17/2016 09:45,2,4.773,ACTIVE,218.48,361.59,59.996,1463492703,"201051344000576","219011344069620",30.43,18.30,0,337.84,398.86,147.1,140.0,0.676,410951.2,410951.2,30685,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492743,518826.00
05/17/2016 09:45,2,4.385,ACTIVE,213.74,363.69,60.012,1463492703,"274151322000087","219011344069620",28.90,32.00,0,333.03,373.91,128.3,121.9,0.486,643270.0,643270.0,24473,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463492744,518827.00
05/17/2016 10:00,2,5.305,ACTIVE,216.45,358.88,60.007,1463493603,"201051344000645","219011344069620",29.68,20.70,0,326.42,401.56,159.3,151.9,0.707,410484.6,410484.6,30827,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493604,518828.00
05/17/2016 10:00,2,4.891,ACTIVE,211.93,360.99,59.986,1463493603,"274151322000085","219011344069620",28.05,29.00,0,321.91,380.82,138.9,132.2,0.535,671642.2,671642.2,24393,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493605,518829.00
05/17/2016 10:00,2,5.184,ACTIVE,215.77,360.69,59.981,1463493603,"201051344000633","219011344069620",30.02,23.30,0,328.22,401.86,157.5,150.1,0.747,401593.7,401593.7,31300,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493606,518830.00
05/17/2016 10:00,2,5.320,ACTIVE,216.90,360.99,59.981,1463493603,"201051344000469","219011344069620",29.78,19.30,0,325.52,402.46,160.4,152.9,0.738,402811.8,402811.8,31236,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493607,518831.00
05/17/2016 10:00,2,5.203,ACTIVE,213.96,357.38,59.970,1463493603,"201051344000646","219011344069620",29.06,26.00,0,327.32,396.75,153.1,145.9,0.729,406689.5,406689.5,35792,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493608,518832.00
05/17/2016 10:00,2,4.953,ACTIVE,211.93,351.07,59.975,1463493603,"274151322000052","219011344069620",28.94,34.30,0,320.71,381.73,145.2,138.2,0.583,683829.4,683829.4,24620,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493609,518833.00
05/17/2016 10:00,2,5.070,ACTIVE,215.32,357.38,59.949,1463493603,"201051344000585","219011344069620",29.98,25.80,0,327.92,396.45,153.8,146.6,0.720,413209.5,413209.5,35803,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493610,518834.00
05/17/2016 10:00,2,5.174,ACTIVE,213.96,356.78,59.965,1463493603,"201051344001230","219011344069620",29.82,26.80,0,323.41,397.35,156.2,148.8,0.734,410382.7,410382.7,35597,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493611,518835.00
05/17/2016 10:00,2,5.100,ACTIVE,215.32,359.18,59.965,1463493603,"201051344000582","219011344069620",29.78,22.00,0,328.22,401.86,153.9,146.6,0.703,403851.7,403851.7,35767,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493612,518836.00
05/17/2016 10:00,2,5.283,ACTIVE,213.96,356.78,59.970,1463493603,"201051344000955","219011344069620",29.26,25.00,0,326.42,397.05,156.6,149.2,0.751,416003.5,416003.5,35699,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493613,518837.00
05/17/2016 10:00,2,3.285,ACTIVE,211.93,431.02,59.970,1463493603,"274151322000094","219011344069620",39.80,32.40,0,404.57,455.67,132.3,125.8,0.521,551023.9,551023.9,25651,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493614,518838.00
05/17/2016 10:00,2,5.264,ACTIVE,216.90,360.08,60.018,1463493603,"201051344000579","219011344069620",29.60,23.80,0,327.92,400.66,157.8,150.4,0.765,416797.3,416797.3,11310,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493615,518839.00
05/17/2016 10:00,2,5.250,ACTIVE,213.96,356.48,59.965,1463493603,"201051344000890","219011344069620",29.46,28.80,0,326.72,398.56,156.7,149.3,0.720,413145.9,413145.9,35719,0,0,0,L,1122011218,0,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493616,518840.00
05/17/2016 10:00,2,5.164,ACTIVE,214.87,358.58,59.981,1463493603,"201051344000438","219011344069620",29.76,24.80,0,328.82,397.35,155.8,148.4,0.725,415228.2,415228.2,35725,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493617,518841.00
05/17/2016 10:00,2,5.098,ACTIVE,214.41,356.78,60.002,1463493603,"201051344000417","219011344069620",29.52,29.30,0,327.62,396.75,152.2,145.0,0.729,407902.1,407902.1,35881,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493618,518842.00
05/17/2016 10:00,2,4.902,ACTIVE,211.70,362.79,59.965,1463493603,"274151322000083","219011344069620",28.77,33.50,0,321.61,381.42,142.7,135.8,0.579,677666.5,677666.5,24693,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493619,518843.00
05/17/2016 10:00,2,5.242,ACTIVE,213.06,355.28,59.970,1463493603,"274151322000076","219011344069620",29.44,34.50,0,326.42,385.93,156.3,148.9,0.623,721426.2,721426.2,24693,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493619,518844.00
05/17/2016 10:00,2,5.301,ACTIVE,215.77,359.48,59.986,1463493603,"201051344000868","219011344069620",29.80,19.80,0,327.92,398.26,159.8,152.4,0.734,401972.8,401972.8,30960,0,0,0,L,1122011218,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493620,518845.00
05/17/2016 10:00,2,5.154,ACTIVE,211.70,364.59,59.970,1463493603,"274151322000095","219011344069620",29.46,32.80,0,320.71,383.23,153.7,146.5,0.570,713964.5,713964.5,24606,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493621,518846.00
05/17/2016 10:00,2,5.322,ACTIVE,216.67,361.59,60.002,1463493603,"201051344000988","219011344069620",29.66,21.80,0,327.32,401.86,159.9,152.4,0.751,399138.9,399138.9,31258,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493622,518847.00
05/17/2016 10:00,2,5.236,ACTIVE,214.87,357.98,59.975,1463493603,"201051344001025","219011344069620",29.58,26.80,0,328.22,399.16,156.9,149.5,0.725,412984.9,412984.9,35772,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493623,518848.00
05/17/2016 10:00,2,5.174,ACTIVE,216.67,360.08,59.944,1463493603,"201051344000458","219011344069620",30.06,22.50,0,328.82,401.56,157.6,150.2,0.751,409922.5,409922.5,31179,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493624,518849.00
05/17/2016 10:00,2,5.238,ALERT,217.35,362.79,59.933,1463493603,"201051344000853","219011344069620",30.10,21.00,0,308.09,415.09,159.6,152.1,0.751,408497.0,408497.0,30778,0,0,0,L,1122011218,0,123.81,123.59,0002,18,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493626,518850.00
05/17/2016 10:00,2,5.240,ACTIVE,214.19,358.88,59.959,1463493603,"201051344000685","219011344069620",29.18,23.50,0,327.62,400.36,154.9,147.6,0.751,414734.1,414734.1,35611,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493627,518851.00
05/17/2016 10:00,2,5.154,ACTIVE,215.09,358.58,59.944,1463493603,"201051344000917","219011344069620",29.72,23.50,0,328.52,401.56,155.2,147.8,0.729,411627.1,411627.1,35611,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493628,518852.00
05/17/2016 10:00,2,5.123,ACTIVE,214.19,357.08,59.949,1463493603,"201051344001145","219011344069620",29.52,23.00,0,327.32,396.45,153.1,145.9,0.716,416797.0,416797.0,35464,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493629,518853.00
05/17/2016 10:00,2,5.236,ACTIVE,215.54,359.48,59.970,1463493603,"201051344000651","219011344069620",29.54,23.00,0,327.62,400.66,156.7,149.3,0.720,409027.8,409027.8,35829,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493630,518854.00
05/17/2016 10:00,2,4.877,ACTIVE,211.93,364.29,59.959,1463493603,"274151322000088","219011344069620",28.15,30.30,0,321.01,379.02,139.0,132.2,0.526,655455.4,655455.4,24359,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493630,518855.00
05/17/2016 10:00,2,3.297,ACTIVE,213.29,422.00,59.975,1463493603,"274151322000068","219011344069620",39.42,35.00,0,402.46,457.47,131.3,124.8,0.504,550723.9,550723.9,25859,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493631,518856.00
05/17/2016 10:00,2,5.209,ACTIVE,214.87,358.58,59.965,1463493603,"201051344001135","219011344069620",29.22,23.80,0,328.22,396.15,154.1,146.8,0.720,405140.3,405140.3,35769,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493632,518857.00
05/17/2016 10:00,2,5.297,ACTIVE,215.09,360.08,59.991,1463493603,"201051344000594","219011344069620",29.54,26.30,0,328.52,399.46,158.4,151.0,0.738,413626.6,413626.6,31220,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493633,518858.00
05/17/2016 10:00,2,5.289,ACTIVE,215.32,357.68,59.970,1463493603,"201051344001203","219011344069620",29.68,26.30,0,327.02,402.16,159.0,151.5,0.765,411983.2,411983.2,35796,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493634,518859.00
05/17/2016 10:00,2,4.928,ACTIVE,211.93,350.77,59.981,1463493603,"274151322000054","219011344069620",28.17,31.30,0,321.91,381.12,140.5,133.7,0.557,669587.1,669587.1,24391,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493635,518860.00
05/17/2016 10:00,2,5.289,ACTIVE,216.00,357.98,59.965,1463493603,"201051344000867","219011344069620",29.64,21.80,0,326.72,401.26,158.8,151.3,0.729,401250.6,401250.6,31223,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493636,518861.00
05/17/2016 10:00,2,5.291,ACTIVE,215.09,358.88,59.981,1463493603,"201051344001093","219011344069620",29.96,24.50,0,327.92,400.96,160.4,152.9,0.738,410704.9,410704.9,35662,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493637,518862.00
05/17/2016 10:00,2,5.250,ACTIVE,216.45,360.99,59.975,1463493603,"201051344000900","219011344069620",30.26,20.00,0,326.72,408.78,160.8,153.3,0.738,416829.1,416829.1,30611,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493638,518863.00
05/17/2016 10:00,2,5.170,ACTIVE,216.45,360.08,59.991,1463493603,"201051344000648","219011344069620",29.96,20.00,0,327.92,401.56,156.8,149.4,0.725,408940.8,408940.8,30907,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493639,518864.00
05/17/2016 10:00,2,5.268,ACTIVE,216.67,362.79,60.002,1463493603,"201051344000569","219011344069620",29.86,21.50,0,321.01,425.01,159.4,151.9,0.742,418016.6,418016.6,30540,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493640,518865.00
05/17/2016 10:00,2,5.211,ALERT,216.90,360.38,59.975,1463493603,"201051344000983","219011344069620",30.10,21.30,0,303.58,412.38,158.8,151.3,0.756,409454.0,409454.0,31014,0,0,0,L,1122011218,0,123.36,123.14,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493642,518866.00
05/17/2016 10:00,2,5.277,ACTIVE,217.13,360.69,59.986,1463493603,"201051344001158","219011344069620",29.46,22.30,0,328.22,401.26,157.3,149.9,0.738,404044.7,404044.7,31280,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493643,518867.00
05/17/2016 10:00,2,5.256,ACTIVE,216.90,362.19,60.012,1463493603,"201051344000576","219011344069620",29.90,19.50,0,332.13,402.16,159.1,151.7,0.742,410987.7,410987.7,30686,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493644,518868.00
05/17/2016 10:00,2,4.838,ACTIVE,212.38,348.36,59.981,1463493603,"274151322000087","219011344069620",28.17,34.80,0,321.91,379.32,138.0,131.3,0.530,643301.7,643301.7,24474,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463493645,518869.00
05/17/2016 10:15,2,5.711,ACTIVE,218.48,362.79,59.954,1463494503,"201051344000645","219011344069620",29.66,22.50,0,331.53,402.46,171.5,163.6,0.769,410523.9,410523.9,30828,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494504,518870.00
05/17/2016 10:15,2,5.297,ACTIVE,213.29,348.06,59.959,1463494503,"274151322000085","219011344069620",27.73,32.40,0,329.43,380.82,148.7,141.6,0.570,671676.3,671676.3,24394,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494505,518871.00
05/17/2016 10:15,2,5.674,ACTIVE,217.58,363.69,59.954,1463494503,"201051344000633","219011344069620",29.50,25.30,0,332.13,400.06,169.4,161.6,0.800,401632.6,401632.6,31301,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494506,518872.00
05/17/2016 10:15,2,5.729,ACTIVE,218.71,364.59,59.954,1463494503,"201051344000469","219011344069620",29.78,20.30,0,332.13,403.07,172.8,164.8,0.813,402851.4,402851.4,31237,0,0,0,L,1122011218,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494507,518873.00
05/17/2016 10:15,2,5.615,ACTIVE,215.54,360.99,59.912,1463494503,"201051344000646","219011344069620",28.96,29.30,0,330.93,398.86,164.8,157.1,0.782,406727.3,406727.3,35793,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494508,518874.00
05/17/2016 10:15,2,5.373,ACTIVE,213.06,367.00,59.959,1463494503,"274151322000052","219011344069620",28.63,37.50,0,326.42,381.73,155.7,148.4,0.614,683865.2,683865.2,24621,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494509,518875.00
05/17/2016 10:15,2,5.584,ACTIVE,216.67,363.39,59.949,1463494503,"201051344000585","219011344069620",29.34,28.00,0,332.43,398.56,166.1,158.4,0.787,413247.5,413247.5,35804,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494510,518876.00
05/17/2016 10:15,2,5.688,ACTIVE,215.54,360.38,59.959,1463494503,"201051344001230","219011344069620",29.02,29.50,0,330.93,400.96,167.1,159.4,0.769,410421.2,410421.2,35598,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494511,518877.00
05/17/2016 10:15,2,5.568,ACTIVE,216.67,363.09,59.954,1463494503,"201051344000582","219011344069620",29.28,24.00,0,321.31,401.26,165.2,157.5,0.751,403889.6,403889.6,35768,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494512,518878.00
05/17/2016 10:15,2,5.641,ACTIVE,215.54,362.19,59.986,1463494503,"201051344000955","219011344069620",29.28,27.30,0,324.62,401.26,167.2,159.5,0.778,416042.0,416042.0,35700,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494512,518879.00
05/17/2016 10:15,2,3.539,ACTIVE,213.29,435.53,59.959,1463494503,"274151322000094","219011344069620",39.68,35.80,0,402.16,454.46,142.2,135.3,0.570,551056.6,551056.6,25652,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494513,518880.00
05/17/2016 10:15,2,5.709,ACTIVE,218.93,363.99,59.928,1463494503,"201051344000579","219011344069620",29.26,26.80,0,336.94,402.46,169.2,161.4,0.795,416836.2,416836.2,11311,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494514,518881.00
