ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 10:15,2,5.684,ACTIVE,215.54,361.89,59.959,1463494503,"201051344000890","219011344069620",29.14,30.80,0,319.81,415.99,167.6,159.8,0.769,413184.4,413184.4,35720,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494515,518882.00
05/17/2016 10:15,2,5.594,ACTIVE,216.22,360.08,59.981,1463494503,"201051344000438","219011344069620",29.38,27.30,0,330.63,408.18,166.4,158.7,0.778,415266.4,415266.4,35726,0,0,0,L,1122011218,0,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494516,518883.00
05/17/2016 10:15,2,5.520,ACTIVE,215.77,360.99,59.965,1463494503,"201051344000417","219011344069620",29.20,31.80,0,324.62,407.27,163.2,155.5,0.791,407939.6,407939.6,35882,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494517,518884.00
05/17/2016 10:15,2,5.254,ACTIVE,213.06,350.47,59.975,1463494503,"274151322000083","219011344069620",28.86,36.30,0,325.82,381.12,153.3,146.1,0.610,677701.7,677701.7,24694,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494518,518885.00
05/17/2016 10:15,2,5.633,ACTIVE,213.96,371.21,59.928,1463494503,"274151322000076","219011344069620",29.38,37.00,0,330.93,385.03,167.6,159.8,0.667,721464.6,721464.6,24694,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494519,518886.00
05/17/2016 10:15,2,5.703,ACTIVE,217.58,361.59,59.949,1463494503,"201051344000868","219011344069620",29.88,21.50,0,333.03,399.76,172.6,164.6,0.778,402012.3,402012.3,30961,0,0,0,L,1122011218,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494520,518887.00
05/17/2016 10:15,2,5.602,ACTIVE,213.06,349.86,59.959,1463494503,"274151322000095","219011344069620",29.10,36.00,0,326.72,383.23,164.9,157.3,0.619,714002.4,714002.4,24607,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494521,518888.00
05/17/2016 10:15,2,5.775,ACTIVE,218.48,364.89,59.965,1463494503,"201051344000988","219011344069620",29.48,22.80,0,333.93,408.78,172.3,164.4,0.791,399178.4,399178.4,31259,0,0,0,L,1122011218,0,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494522,518889.00
05/17/2016 10:15,2,5.682,ACTIVE,216.45,362.49,59.944,1463494503,"201051344001025","219011344069620",29.32,28.80,0,331.83,399.16,168.7,160.9,0.760,413023.6,413023.6,35773,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494523,518890.00
05/17/2016 10:15,2,5.584,ACTIVE,218.48,363.99,59.996,1463494503,"201051344000458","219011344069620",29.98,23.30,0,334.54,400.96,169.7,161.9,0.813,409961.4,409961.4,31180,0,0,0,L,1122011218,0,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494524,518891.00
05/17/2016 10:15,2,5.688,ACTIVE,218.93,364.29,59.959,1463494503,"201051344000853","219011344069620",29.90,22.30,0,336.64,403.97,172.2,164.2,0.800,408536.4,408536.4,30780,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494525,518892.00
05/17/2016 10:15,2,5.631,ACTIVE,215.54,363.39,59.959,1463494503,"201051344000685","219011344069620",29.14,25.50,0,331.53,398.56,166.2,158.5,0.809,414772.1,414772.1,35612,0,0,0,L,1122011218,0,124.27,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494525,518893.00
05/17/2016 10:15,2,5.564,ACTIVE,216.67,361.59,59.965,1463494503,"201051344000917","219011344069620",29.60,25.50,0,326.42,409.08,166.7,158.9,0.782,411665.3,411665.3,35612,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494526,518894.00
05/17/2016 10:15,2,5.625,ACTIVE,215.54,361.29,59.965,1463494503,"201051344001145","219011344069620",28.88,25.00,0,331.53,397.96,164.5,156.8,0.769,416834.7,416834.7,35465,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494527,518895.00
05/17/2016 10:15,2,5.746,ACTIVE,216.67,361.89,59.959,1463494503,"201051344000651","219011344069620",28.88,24.50,0,331.23,400.96,168.0,160.2,0.769,409066.3,409066.3,35830,0,0,0,L,1122011218,0,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494528,518896.00
05/17/2016 10:15,2,5.330,ACTIVE,213.06,368.80,59.954,1463494503,"274151322000088","219011344069620",27.57,33.50,0,327.02,379.02,148.7,141.6,0.561,655489.6,655489.6,24360,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494529,518897.00
05/17/2016 10:15,2,3.572,ACTIVE,213.74,436.73,59.959,1463494503,"274151322000068","219011344069620",39.24,38.20,0,397.96,455.06,142.0,135.1,0.548,550756.4,550756.4,25860,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494530,518898.00
05/17/2016 10:15,2,5.586,ACTIVE,216.45,360.99,60.002,1463494503,"201051344001135","219011344069620",29.30,25.50,0,333.33,398.56,165.8,158.1,0.782,405178.2,405178.2,35770,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494531,518899.00
05/17/2016 10:15,2,5.773,ACTIVE,216.90,362.79,59.970,1463494503,"201051344000594","219011344069620",29.12,29.00,0,332.43,401.86,170.2,162.3,0.795,413665.6,413665.6,31221,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494532,518900.00
05/17/2016 10:15,2,5.721,ACTIVE,216.45,360.99,59.954,1463494503,"201051344001203","219011344069620",29.50,28.30,0,333.63,400.96,170.9,163.1,0.804,412022.3,412022.3,35797,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494533,518901.00
05/17/2016 10:15,2,5.344,ACTIVE,213.29,356.18,59.949,1463494503,"274151322000054","219011344069620",27.81,34.80,0,327.02,380.22,150.5,143.3,0.579,669621.6,669621.6,24392,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494534,518902.00
05/17/2016 10:15,2,5.662,ACTIVE,217.58,361.29,59.970,1463494503,"201051344000867","219011344069620",29.80,24.00,0,332.43,402.46,170.9,163.0,0.778,401289.7,401289.7,31224,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494535,518903.00
05/17/2016 10:15,2,5.758,ACTIVE,216.67,363.39,59.959,1463494503,"201051344001093","219011344069620",29.48,27.30,0,332.43,400.06,172.0,164.1,0.791,410744.3,410744.3,35663,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494535,518904.00
05/17/2016 10:15,2,5.758,ACTIVE,218.03,363.69,59.949,1463494503,"201051344000900","219011344069620",29.76,21.50,0,330.93,401.86,173.6,165.7,0.795,416868.8,416868.8,30612,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494536,518905.00
05/17/2016 10:15,2,5.656,ACTIVE,218.26,362.49,59.959,1463494503,"201051344000648","219011344069620",29.54,22.30,0,333.03,401.86,169.2,161.4,0.773,408979.5,408979.5,30908,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494537,518906.00
05/17/2016 10:15,2,5.691,ACTIVE,218.48,364.59,59.975,1463494503,"201051344000569","219011344069620",29.84,22.50,0,334.54,402.16,172.0,164.1,0.787,418055.8,418055.8,30541,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494538,518907.00
05/17/2016 10:15,2,5.664,ACTIVE,218.48,363.99,59.959,1463494503,"201051344000983","219011344069620",29.82,23.00,0,333.93,400.96,171.0,163.2,0.804,409493.1,409493.1,31016,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494539,518908.00
05/17/2016 10:15,2,5.686,ACTIVE,218.93,363.09,59.965,1463494503,"201051344001158","219011344069620",29.38,23.80,0,330.93,403.67,169.2,161.4,0.791,404083.4,404083.4,31281,0,0,0,L,1122011218,0,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494540,518909.00
05/17/2016 10:15,2,5.625,ACTIVE,218.71,364.59,59.965,1463494503,"201051344000576","219011344069620",30.14,21.50,0,335.44,402.77,171.6,163.7,0.791,411026.9,411026.9,30687,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494541,518910.00
05/17/2016 10:15,2,5.287,ACTIVE,213.29,355.88,59.933,1463494503,"274151322000087","219011344069620",27.67,38.00,0,327.62,379.92,148.2,141.1,0.552,643335.5,643335.5,24475,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463494542,518911.00
05/17/2016 10:30,2,6.160,ACTIVE,219.39,366.10,59.944,1463495403,"201051344000645","219011344069620",28.75,25.50,0,343.25,406.67,179.4,171.2,0.800,410565.8,410565.8,30829,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495404,518912.00
05/17/2016 10:30,2,5.713,ACTIVE,214.41,354.97,59.959,1463495403,"274151322000085","219011344069620",27.04,35.00,0,337.84,381.12,156.4,149.0,0.601,671712.7,671712.7,24395,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495405,518913.00
05/17/2016 10:30,2,6.172,ACTIVE,218.71,366.40,59.944,1463495403,"201051344000633","219011344069620",28.39,28.80,0,338.74,406.37,177.4,169.3,0.840,401674.0,401674.0,31302,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495406,518914.00
05/17/2016 10:30,2,6.154,ACTIVE,219.84,366.40,60.002,1463495403,"201051344000469","219011344069620",28.92,23.30,0,339.34,408.18,180.2,172.0,0.840,402893.7,402893.7,31238,0,0,0,L,1122011218,0,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495407,518915.00
05/17/2016 10:30,2,6.010,ACTIVE,216.45,364.29,59.959,1463495403,"201051344000646","219011344069620",28.59,32.00,0,336.64,401.56,173.9,165.9,0.813,406767.7,406767.7,35794,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495408,518916.00
05/17/2016 10:30,2,5.781,ACTIVE,214.19,369.10,59.959,1463495403,"274151322000052","219011344069620",28.51,40.40,0,333.63,386.53,167.1,159.3,0.663,683903.5,683903.5,24622,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495409,518917.00
05/17/2016 10:30,2,6.059,ACTIVE,217.80,362.79,60.018,1463495403,"201051344000585","219011344069620",28.47,31.30,0,336.34,400.06,174.7,166.6,0.804,413288.2,413288.2,35805,0,0,0,L,1122011218,0,124.49,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495410,518918.00
05/17/2016 10:30,2,6.037,ACTIVE,216.45,362.19,59.954,1463495403,"201051344001230","219011344069620",28.88,31.50,0,337.54,402.16,176.6,168.5,0.818,410462.3,410462.3,35599,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495411,518919.00
05/17/2016 10:30,2,6.029,ACTIVE,217.80,362.79,59.965,1463495403,"201051344000582","219011344069620",28.53,27.00,0,336.34,401.56,174.1,166.1,0.787,403930.1,403930.1,35769,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495412,518920.00
05/17/2016 10:30,2,6.121,ACTIVE,216.90,363.69,59.965,1463495403,"201051344000955","219011344069620",28.57,29.80,0,337.54,401.86,177.1,169.0,0.844,416083.1,416083.1,35701,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495412,518921.00
05/17/2016 10:30,2,3.814,ACTIVE,214.19,431.02,59.944,1463495403,"274151322000094","219011344069620",39.44,38.40,0,401.86,458.07,152.6,145.3,0.592,551091.8,551091.8,25653,0,0,0,L,1151911521,0,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495413,518922.00
05/17/2016 10:30,2,6.162,ACTIVE,219.84,367.30,59.959,1463495403,"201051344000579","219011344069620",28.43,29.30,0,343.25,406.67,177.2,169.2,0.809,416877.6,416877.6,11312,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495414,518923.00
05/17/2016 10:30,2,6.068,ACTIVE,216.45,362.49,59.965,1463495403,"201051344000890","219011344069620",28.69,33.30,0,337.54,401.56,176.2,168.1,0.826,413225.5,413225.5,35721,0,0,0,L,1122011218,0,124.49,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495415,518924.00
05/17/2016 10:30,2,6.014,ACTIVE,217.13,362.79,59.965,1463495403,"201051344000438","219011344069620",28.98,29.50,0,337.24,401.56,176.6,168.5,0.835,415307.3,415307.3,35727,0,0,0,L,1122011218,0,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495416,518925.00
05/17/2016 10:30,2,6.033,ACTIVE,216.67,362.19,59.970,1463495403,"201051344000417","219011344069620",28.23,34.30,0,337.54,400.36,172.4,164.5,0.822,407979.6,407979.6,35883,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495418,518926.00
05/17/2016 10:30,2,5.721,ACTIVE,213.51,365.19,59.959,1463495403,"274151322000083","219011344069620",28.31,38.80,0,333.63,382.33,163.9,156.2,0.650,677739.5,677739.5,24695,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495419,518927.00
05/17/2016 10:30,2,6.141,ACTIVE,214.87,372.11,59.954,1463495403,"274151322000076","219011344069620",28.77,40.00,0,338.44,389.84,178.8,170.7,0.712,721505.9,721505.9,24695,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495419,518928.00
05/17/2016 10:30,2,6.213,ACTIVE,218.48,363.69,59.965,1463495403,"201051344000868","219011344069620",28.57,23.80,0,336.64,405.77,179.7,171.6,0.818,402054.4,402054.4,30962,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495420,518929.00
05/17/2016 10:30,2,6.010,ACTIVE,213.74,367.00,59.965,1463495403,"274151322000095","219011344069620",28.86,39.00,0,332.73,385.03,175.6,167.5,0.663,714043.0,714043.0,24608,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495421,518930.00
05/17/2016 10:30,2,6.201,ACTIVE,219.61,367.60,59.965,1463495403,"201051344000988","219011344069620",28.49,26.50,0,341.75,407.57,179.0,170.8,0.835,399220.4,399220.4,31260,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495422,518931.00
05/17/2016 10:30,2,6.080,ACTIVE,217.58,362.49,59.917,1463495403,"201051344001025","219011344069620",28.80,32.20,0,337.24,401.56,177.3,169.2,0.804,413065.0,413065.0,35774,0,0,0,L,1122011218,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495423,518932.00
05/17/2016 10:30,2,6.033,ACTIVE,219.61,364.89,59.959,1463495403,"201051344000458","219011344069620",29.08,26.30,0,340.55,406.37,177.6,169.5,0.844,410002.9,410002.9,31181,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495424,518933.00
05/17/2016 10:30,2,6.072,ACTIVE,220.06,368.50,59.970,1463495403,"201051344000853","219011344069620",29.32,24.30,0,342.95,407.57,180.2,172.1,0.849,408578.5,408578.5,30781,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495425,518934.00
05/17/2016 10:30,2,6.121,ACTIVE,216.90,363.69,59.965,1463495403,"201051344000685","219011344069620",28.41,27.80,0,337.54,400.96,176.1,168.0,0.866,414813.0,414813.0,35613,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495426,518935.00
05/17/2016 10:30,2,5.971,ACTIVE,217.80,362.79,59.975,1463495403,"201051344000917","219011344069620",29.02,28.00,0,336.64,400.36,175.6,167.5,0.822,411706.2,411706.2,35613,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495427,518936.00
05/17/2016 10:30,2,6.035,ACTIVE,216.45,361.59,59.970,1463495403,"201051344001145","219011344069620",28.55,27.50,0,337.54,400.96,174.6,166.5,0.826,416875.2,416875.2,35466,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495428,518937.00
05/17/2016 10:30,2,6.184,ACTIVE,217.80,363.99,59.975,1463495403,"201051344000651","219011344069620",28.23,28.00,0,337.24,401.26,176.8,168.7,0.804,409107.6,409107.6,35831,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495429,518938.00
05/17/2016 10:30,2,5.732,ACTIVE,214.19,365.19,59.965,1463495403,"274151322000088","219011344069620",27.15,36.50,0,333.93,381.42,157.5,150.1,0.597,655526.0,655526.0,24361,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495430,518939.00
05/17/2016 10:30,2,3.881,ACTIVE,214.87,415.99,59.986,1463495403,"274151322000068","219011344069620",38.65,39.30,0,397.96,458.67,152.3,145.1,0.583,550791.5,550791.5,25861,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495431,518940.00
05/17/2016 10:30,2,6.080,ACTIVE,217.35,362.79,59.965,1463495403,"201051344001135","219011344069620",28.29,28.30,0,337.54,400.66,174.2,166.2,0.822,405218.9,405218.9,35771,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495432,518941.00
05/17/2016 10:30,2,6.232,ACTIVE,217.80,363.69,59.965,1463495403,"201051344000594","219011344069620",28.21,31.80,0,336.04,402.77,178.1,170.0,0.818,413707.3,413707.3,31222,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495433,518942.00
05/17/2016 10:30,2,6.127,ACTIVE,217.80,363.09,59.986,1463495403,"201051344001203","219011344069620",28.84,31.80,0,337.54,401.86,178.8,170.7,0.831,412064.1,412064.1,35798,0,0,0,L,1122011218,0,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495434,518943.00
05/17/2016 10:30,2,5.730,ACTIVE,214.19,360.08,59.975,1463495403,"274151322000054","219011344069620",27.37,37.00,0,336.94,382.33,158.8,151.3,0.610,669658.5,669658.5,24393,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495434,518944.00
05/17/2016 10:30,2,6.148,ACTIVE,218.48,363.69,59.981,1463495403,"201051344000867","219011344069620",28.63,27.50,0,336.94,401.86,178.2,170.1,0.813,401331.5,401331.5,31225,0,0,0,L,1122011218,0,124.49,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495435,518945.00
05/17/2016 10:30,2,6.121,ACTIVE,217.58,363.99,59.981,1463495403,"201051344001093","219011344069620",28.96,30.00,0,336.04,402.46,179.6,171.4,0.818,410786.4,410786.4,35664,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495436,518946.00
05/17/2016 10:30,2,6.199,ACTIVE,218.93,366.10,59.975,1463495403,"201051344000900","219011344069620",29.08,24.00,0,338.74,408.18,182.5,174.3,0.831,416911.4,416911.4,30613,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495437,518947.00
05/17/2016 10:30,2,6.076,ACTIVE,218.93,365.49,59.975,1463495403,"201051344000648","219011344069620",28.67,25.50,0,340.55,406.67,176.3,168.3,0.804,409020.8,409020.8,30909,0,0,0,L,1122011218,0,124.04,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495438,518948.00
05/17/2016 10:30,2,6.191,ACTIVE,219.39,364.29,59.981,1463495403,"201051344000569","219011344069620",28.73,24.30,0,341.45,406.67,180.1,171.9,0.831,418098.0,418098.0,30542,0,0,0,L,1122011218,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495439,518949.00
05/17/2016 10:30,2,6.078,ACTIVE,219.39,364.89,59.970,1463495403,"201051344000983","219011344069620",29.12,25.50,0,338.44,407.57,179.2,171.1,0.831,409535.0,409535.0,31017,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495440,518950.00
05/17/2016 10:30,2,6.117,ACTIVE,219.84,366.70,59.975,1463495403,"201051344001158","219011344069620",28.49,27.50,0,343.25,406.67,176.4,168.3,0.818,404124.7,404124.7,31282,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495441,518951.00
05/17/2016 10:30,2,6.156,ACTIVE,219.61,364.89,60.007,1463495403,"201051344000576","219011344069620",28.82,23.80,0,342.35,407.87,179.6,171.4,0.818,411068.9,411068.9,30688,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495442,518952.00
05/17/2016 10:30,2,5.656,ACTIVE,214.19,360.08,59.970,1463495403,"274151322000087","219011344069620",27.33,41.00,0,337.24,381.12,156.4,149.1,0.592,643371.8,643371.8,24476,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463495443,518953.00
05/17/2016 10:45,2,6.521,ACTIVE,219.39,367.90,59.986,1463496303,"201051344000645","219011344069620",28.78,27.30,0,343.55,415.39,189.9,181.4,0.857,410609.9,410609.9,30830,0,0,0,L,1122011218,0,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496304,518954.00
05/17/2016 10:45,2,6.107,ACTIVE,214.19,372.11,59.981,1463496303,"274151322000085","219011344069620",26.42,37.80,0,337.54,385.03,163.5,155.9,0.632,671750.8,671750.8,24396,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496305,518955.00
05/17/2016 10:45,2,6.547,ACTIVE,218.93,368.20,59.986,1463496303,"201051344000633","219011344069620",28.29,32.00,0,342.35,408.48,187.6,179.1,0.879,401717.6,401717.6,31303,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496306,518956.00
05/17/2016 10:45,2,6.570,ACTIVE,219.84,368.50,59.975,1463496303,"201051344000469","219011344069620",28.71,25.50,0,337.84,410.88,191.0,182.4,0.893,402938.0,402938.0,31239,0,0,0,L,1122011218,0,124.27,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496307,518957.00
05/17/2016 10:45,2,6.406,ACTIVE,216.67,363.09,59.944,1463496303,"201051344000646","219011344069620",28.17,35.00,0,336.64,404.27,182.8,174.5,0.840,406810.2,406810.2,35795,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496308,518958.00
05/17/2016 10:45,2,6.205,ACTIVE,213.96,352.57,60.002,1463496303,"274151322000052","219011344069620",27.81,42.80,0,333.03,388.04,174.7,166.7,0.689,683944.2,683944.2,24623,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496309,518959.00
05/17/2016 10:45,2,6.406,ACTIVE,218.03,364.59,59.986,1463496303,"201051344000585","219011344069620",28.39,33.30,0,336.64,402.77,184.2,175.8,0.853,413331.1,413331.1,35806,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496310,518960.00
05/17/2016 10:45,2,6.412,ACTIVE,216.45,361.89,60.012,1463496303,"201051344001230","219011344069620",28.63,34.30,0,336.04,404.87,186.0,177.6,0.822,410505.5,410505.5,35600,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496310,518961.00
05/17/2016 10:45,2,6.430,ACTIVE,218.03,365.80,59.970,1463496303,"201051344000582","219011344069620",28.13,29.50,0,336.94,406.07,183.1,174.8,0.831,403972.7,403972.7,35770,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496311,518962.00
05/17/2016 10:45,2,6.461,ACTIVE,216.45,362.19,59.938,1463496303,"201051344000955","219011344069620",28.29,32.80,0,337.24,404.27,185.1,176.7,0.875,416126.3,416126.3,35702,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496312,518963.00
05/17/2016 10:45,2,4.068,ACTIVE,213.96,425.01,59.954,1463496303,"274151322000094","219011344069620",39.22,40.60,0,394.95,455.67,161.4,153.8,0.628,551129.1,551129.1,25654,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496313,518964.00
05/17/2016 10:45,2,6.525,ACTIVE,220.06,366.10,59.975,1463496303,"201051344000579","219011344069620",28.35,32.60,0,342.95,409.38,187.3,178.9,0.888,416921.1,416921.1,11313,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496314,518965.00
05/17/2016 10:45,2,6.504,ACTIVE,216.22,362.49,59.970,1463496303,"201051344000890","219011344069620",28.13,35.80,0,336.64,404.57,185.3,177.0,0.866,413268.5,413268.5,35722,0,0,0,L,1122011218,0,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496315,518966.00
05/17/2016 10:45,2,6.396,ACTIVE,217.35,364.59,59.944,1463496303,"201051344000438","219011344069620",28.51,32.20,0,336.94,403.97,184.7,176.3,0.862,415350.3,415350.3,35728,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496316,518967.00
05/17/2016 10:45,2,6.428,ACTIVE,216.67,363.69,59.981,1463496303,"201051344000417","219011344069620",27.83,36.00,0,337.24,403.07,181.1,172.9,0.853,408021.7,408021.7,35884,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496317,518968.00
05/17/2016 10:45,2,6.084,ACTIVE,213.29,353.77,59.970,1463496303,"274151322000083","219011344069620",27.99,42.50,0,332.43,387.14,172.3,164.4,0.689,677779.5,677779.5,24696,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496318,518969.00
05/17/2016 10:45,2,6.430,ACTIVE,214.41,375.11,59.959,1463496303,"274151322000076","219011344069620",28.69,43.40,0,338.44,392.55,186.9,178.5,0.738,721549.5,721549.5,24696,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496319,518970.00
05/17/2016 10:45,2,6.533,ACTIVE,218.48,365.80,59.970,1463496303,"201051344000868","219011344069620",28.86,26.30,0,337.54,408.78,191.1,182.5,0.862,402098.7,402098.7,30963,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496320,518971.00
05/17/2016 10:45,2,6.289,ACTIVE,213.74,369.40,59.970,1463496303,"274151322000095","219011344069620",28.92,42.50,0,331.53,387.74,183.9,175.6,0.698,714085.9,714085.9,24609,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496321,518972.00
05/17/2016 10:45,2,6.572,ACTIVE,219.61,367.90,59.938,1463496303,"201051344000988","219011344069620",28.47,28.50,0,339.04,410.28,189.4,180.9,0.853,399264.4,399264.4,31261,0,0,0,L,1122011218,0,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496321,518973.00
05/17/2016 10:45,2,6.508,ACTIVE,217.58,364.29,59.970,1463496303,"201051344001025","219011344069620",28.33,35.00,0,336.64,403.67,186.7,178.3,0.849,413108.4,413108.4,35775,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496322,518974.00
05/17/2016 10:45,2,6.465,ACTIVE,219.61,365.80,59.970,1463496303,"201051344000458","219011344069620",28.80,28.50,0,343.25,410.28,188.7,180.2,0.897,410046.7,410046.7,31182,0,0,0,L,1122011218,0,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496323,518975.00
05/17/2016 10:45,2,6.523,ACTIVE,219.84,370.00,59.944,1463496303,"201051344000853","219011344069620",28.96,26.50,0,342.35,410.28,191.4,182.8,0.871,408622.9,408622.9,30782,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496324,518976.00
05/17/2016 10:45,2,6.414,ACTIVE,216.22,363.09,59.965,1463496303,"201051344000685","219011344069620",28.51,31.00,0,336.64,403.37,185.0,176.7,0.897,414856.0,414856.0,35614,0,0,0,L,1122011218,0,124.72,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496325,518977.00
05/17/2016 10:45,2,6.424,ACTIVE,217.58,364.29,59.975,1463496303,"201051344000917","219011344069620",28.51,30.80,0,336.04,403.97,185.3,176.9,0.862,411749.2,411749.2,35614,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496326,518978.00
05/17/2016 10:45,2,6.332,ACTIVE,216.45,363.09,59.981,1463496303,"201051344001145","219011344069620",28.67,29.30,0,336.94,403.67,183.8,175.5,0.853,416917.9,416917.9,35467,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496327,518979.00
05/17/2016 10:45,2,6.441,ACTIVE,217.58,363.99,59.965,1463496303,"201051344000651","219011344069620",28.45,30.00,0,337.84,406.67,185.3,177.0,0.844,409150.7,409150.7,35832,0,0,0,L,1122011218,0,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496328,518980.00
05/17/2016 10:45,2,6.068,ACTIVE,213.74,350.17,59.959,1463496303,"274151322000088","219011344069620",26.74,39.50,0,333.33,385.33,164.4,156.8,0.619,655564.3,655564.3,24362,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496329,518981.00
05/17/2016 10:45,2,3.932,ACTIVE,214.64,424.71,59.970,1463496303,"274151322000068","219011344069620",39.58,41.80,0,392.55,454.46,157.2,149.8,0.610,550828.6,550828.6,25862,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496330,518982.00
05/17/2016 10:45,2,6.480,ACTIVE,217.35,362.79,59.959,1463496303,"201051344001135","219011344069620",27.97,31.50,0,336.64,403.37,183.7,175.3,0.844,405261.5,405261.5,35772,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496331,518983.00
05/17/2016 10:45,2,6.559,ACTIVE,217.80,366.10,59.954,1463496303,"201051344000594","219011344069620",28.35,34.80,0,336.34,405.17,188.3,179.9,0.866,413751.1,413751.1,31223,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496332,518984.00
05/17/2016 10:45,2,6.461,ACTIVE,217.80,364.29,59.965,1463496303,"201051344001203","219011344069620",28.84,34.30,0,337.54,406.07,188.6,180.1,0.888,412108.0,412108.0,35799,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496333,518985.00
05/17/2016 10:45,2,6.104,ACTIVE,213.74,356.78,59.970,1463496303,"274151322000054","219011344069620",26.86,40.20,0,337.24,385.63,165.9,158.2,0.628,669697.1,669697.1,24394,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496334,518986.00
05/17/2016 10:45,2,6.494,ACTIVE,218.71,365.80,59.975,1463496303,"201051344000867","219011344069620",28.77,29.30,0,338.14,407.57,189.2,180.7,0.862,401375.3,401375.3,31226,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496335,518987.00
05/17/2016 10:45,2,6.469,ACTIVE,217.80,364.89,59.965,1463496303,"201051344001093","219011344069620",28.90,32.80,0,336.04,404.87,189.3,180.8,0.857,410830.4,410830.4,35665,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496336,518988.00
05/17/2016 10:45,2,6.557,ACTIVE,219.16,370.00,59.959,1463496303,"201051344000900","219011344069620",29.22,25.30,0,342.05,411.78,194.0,185.3,0.871,416956.3,416956.3,30614,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496336,518989.00
05/17/2016 10:45,2,6.383,ACTIVE,219.16,367.90,59.949,1463496303,"201051344000648","219011344069620",28.98,27.30,0,327.32,409.98,187.4,179.0,0.857,409064.3,409064.3,30910,0,0,0,L,1122011218,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496337,518990.00
05/17/2016 10:45,2,6.393,ACTIVE,219.39,369.40,59.970,1463496303,"201051344000569","219011344069620",29.58,26.30,0,342.95,410.58,191.4,182.8,0.906,418142.5,418142.5,30543,0,0,0,L,1122011218,0,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496338,518991.00
05/17/2016 10:45,2,6.508,ACTIVE,219.61,368.20,59.970,1463496303,"201051344000983","219011344069620",28.86,27.30,0,342.95,411.18,190.3,181.8,0.871,409579.2,409579.2,31018,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496339,518992.00
05/17/2016 10:45,2,6.461,ACTIVE,219.84,366.40,59.959,1463496303,"201051344001158","219011344069620",28.51,30.30,0,342.65,409.38,186.4,178.0,0.871,404168.0,404168.0,31283,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496340,518993.00
05/17/2016 10:45,2,6.457,ACTIVE,219.61,367.90,59.959,1463496303,"201051344000576","219011344069620",29.18,26.00,0,342.65,411.18,190.8,182.2,0.862,411113.2,411113.2,30689,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496341,518994.00
05/17/2016 10:45,2,6.043,ACTIVE,213.96,350.47,59.954,1463496303,"274151322000087","219011344069620",26.76,45.30,0,333.93,385.33,163.8,156.1,0.601,643409.9,643409.9,24477,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463496342,518995.00
05/17/2016 11:00,2,6.941,ACTIVE,219.84,369.40,59.975,1463497203,"201051344000645","219011344069620",28.49,28.00,0,342.95,412.98,200.3,191.4,0.902,410656.8,410656.8,30831,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497205,518996.00
05/17/2016 11:00,2,6.420,ACTIVE,214.19,373.31,59.970,1463497203,"274151322000085","219011344069620",26.44,39.80,0,337.84,388.94,171.7,163.8,0.663,671791.0,671791.0,24397,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497205,518997.00
05/17/2016 11:00,2,6.846,ACTIVE,218.48,366.70,59.981,1463497203,"201051344000633","219011344069620",28.47,33.50,0,342.65,412.38,197.3,188.5,0.928,401763.8,401763.8,31304,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497206,518998.00
05/17/2016 11:00,2,6.951,ACTIVE,219.84,368.80,59.981,1463497203,"201051344000469","219011344069620",28.63,26.00,0,341.45,414.79,201.5,192.5,0.941,402985.4,402985.4,31240,0,0,0,L,1122011218,0,124.49,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497207,518999.00
05/17/2016 11:00,2,6.836,ACTIVE,216.45,365.80,59.975,1463497203,"201051344000646","219011344069620",27.85,35.80,0,335.44,407.57,192.7,184.1,0.910,406855.4,406855.4,35796,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497208,519000.00
05/17/2016 11:00,2,6.506,ACTIVE,214.19,361.59,59.981,1463497203,"274151322000052","219011344069620",27.85,46.40,0,325.22,398.26,183.4,175.1,0.712,683987.0,683987.0,24624,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497209,519001.00
05/17/2016 11:00,2,6.803,ACTIVE,218.03,366.10,59.981,1463497203,"201051344000585","219011344069620",28.33,35.40,0,336.94,406.37,195.2,186.5,0.910,413376.7,413376.7,35807,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497210,519002.00
05/17/2016 11:00,2,6.797,ACTIVE,216.22,363.39,59.933,1463497203,"201051344001230","219011344069620",28.45,35.80,0,336.34,407.87,195.7,186.9,0.910,410551.3,410551.3,35601,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497211,519003.00
05/17/2016 11:00,2,6.801,ACTIVE,218.03,367.00,59.959,1463497203,"201051344000582","219011344069620",28.05,31.00,0,336.04,407.27,193.2,184.5,0.884,404017.9,404017.9,35771,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497212,519004.00
05/17/2016 11:00,2,6.867,ACTIVE,216.67,363.99,59.986,1463497203,"201051344000955","219011344069620",28.01,34.00,0,336.94,406.97,194.7,186.0,0.924,416171.9,416171.9,35703,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497213,519005.00
05/17/2016 11:00,2,4.338,ACTIVE,213.96,430.42,59.965,1463497203,"274151322000094","219011344069620",38.72,42.80,0,372.71,470.99,170.1,162.2,0.667,551168.6,551168.6,25655,0,0,0,L,1151911521,0,122.23,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497214,519006.00
05/17/2016 11:00,2,6.857,ACTIVE,220.06,368.50,59.975,1463497203,"201051344000579","219011344069620",28.33,33.50,0,342.65,412.68,196.9,188.1,0.897,416967.2,416967.2,11314,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497214,519007.00
05/17/2016 11:00,2,6.848,ACTIVE,216.45,361.29,59.975,1463497203,"201051344000890","219011344069620",28.11,37.80,0,337.24,407.87,194.8,186.1,0.906,413314.3,413314.3,35723,0,0,0,L,1122011218,0,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497216,519008.00
05/17/2016 11:00,2,6.773,ACTIVE,217.13,365.19,59.938,1463497203,"201051344000438","219011344069620",28.33,33.80,0,336.34,407.27,194.1,185.5,0.910,415395.8,415395.8,35729,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497217,519009.00
05/17/2016 11:00,2,6.691,ACTIVE,216.67,363.69,59.981,1463497203,"201051344000417","219011344069620",28.11,38.00,0,336.34,406.37,190.6,182.0,0.906,408066.4,408066.4,35885,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497218,519010.00
05/17/2016 11:00,2,6.402,ACTIVE,213.74,351.67,59.965,1463497203,"274151322000083","219011344069620",27.97,44.50,0,332.43,395.55,181.3,173.1,0.720,677821.9,677821.9,24697,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497219,519011.00
05/17/2016 11:00,2,6.859,ACTIVE,214.87,368.80,59.959,1463497203,"274151322000076","219011344069620",28.31,45.00,0,338.14,394.65,196.6,187.8,0.782,721595.4,721595.4,24697,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497220,519012.00
05/17/2016 11:00,2,6.967,ACTIVE,218.48,367.30,59.970,1463497203,"201051344000868","219011344069620",28.51,27.50,0,337.84,412.68,201.1,192.2,0.906,402145.9,402145.9,30964,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497221,519013.00
05/17/2016 11:00,2,6.707,ACTIVE,213.74,352.57,59.965,1463497203,"274151322000095","219011344069620",28.59,44.80,0,328.82,406.37,194.1,185.4,0.742,714131.3,714131.3,24610,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497222,519014.00
05/17/2016 11:00,2,7.043,ACTIVE,220.06,368.50,59.970,1463497203,"201051344000988","219011344069620",27.97,29.50,0,340.85,413.59,199.5,190.6,0.915,399311.3,399311.3,31262,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497223,519015.00
05/17/2016 11:00,2,6.908,ACTIVE,217.80,364.59,59.970,1463497203,"201051344001025","219011344069620",28.19,36.30,0,336.34,406.97,197.2,188.4,0.884,413154.7,413154.7,35776,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497224,519016.00
05/17/2016 11:00,2,6.848,ACTIVE,220.06,368.80,59.959,1463497203,"201051344000458","219011344069620",28.73,28.80,0,342.05,413.59,199.2,190.4,0.950,410093.4,410093.4,31183,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497225,519017.00
05/17/2016 11:00,2,6.891,ACTIVE,220.52,370.30,59.959,1463497203,"201051344000853","219011344069620",29.00,27.30,0,341.75,413.89,202.5,193.5,0.937,408670.3,408670.3,30783,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497226,519018.00
05/17/2016 11:00,2,6.850,ACTIVE,216.45,366.70,59.928,1463497203,"201051344000685","219011344069620",28.07,32.20,0,336.04,406.97,194.8,186.0,0.919,414901.6,414901.6,35615,0,0,0,L,1122011218,0,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497226,519019.00
05/17/2016 11:00,2,6.756,ACTIVE,217.80,366.10,59.959,1463497203,"201051344000917","219011344069620",28.53,31.80,0,336.04,407.27,195.2,186.5,0.910,411795.0,411795.0,35615,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497227,519020.00
05/17/2016 11:00,2,6.732,ACTIVE,216.67,364.59,59.944,1463497203,"201051344001145","219011344069620",28.37,31.80,0,336.64,406.37,193.4,184.7,0.888,416963.2,416963.2,35468,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497228,519021.00
05/17/2016 11:00,2,6.963,ACTIVE,218.26,364.89,59.970,1463497203,"201051344000651","219011344069620",27.77,31.30,0,336.94,410.58,195.8,187.1,0.888,409196.7,409196.7,35833,0,0,0,L,1122011218,0,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497229,519022.00
05/17/2016 11:00,2,6.473,ACTIVE,213.96,361.29,59.965,1463497203,"274151322000088","219011344069620",26.36,40.80,0,333.93,387.44,172.8,164.8,0.654,655604.7,655604.7,24363,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497230,519023.00
