ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 11:00,2,4.414,ACTIVE,215.09,409.98,59.996,1463497203,"274151322000068","219011344069620",37.83,43.40,0,391.04,454.46,169.1,161.3,0.658,550867.9,550867.9,25863,0,0,0,L,1151911521,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497231,519024.00
05/17/2016 11:00,2,6.732,ACTIVE,217.80,365.19,59.965,1463497203,"201051344001135","219011344069620",28.39,32.40,0,335.44,406.67,193.7,185.0,0.871,405306.9,405306.9,35773,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497232,519025.00
05/17/2016 11:00,2,6.834,ACTIVE,218.03,366.40,59.959,1463497203,"201051344000594","219011344069620",28.65,37.00,0,335.74,408.18,198.1,189.3,0.902,413797.6,413797.6,31224,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497233,519026.00
05/17/2016 11:00,2,6.816,ACTIVE,218.03,364.89,59.970,1463497203,"201051344001203","219011344069620",28.82,35.60,0,336.34,409.68,199.0,190.1,0.928,412154.7,412154.7,35800,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497234,519027.00
05/17/2016 11:00,2,6.449,ACTIVE,214.41,373.01,59.954,1463497203,"274151322000054","219011344069620",26.78,43.60,0,334.24,389.84,174.7,166.7,0.663,669738.1,669738.1,24395,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497235,519028.00
05/17/2016 11:00,2,6.924,ACTIVE,218.93,366.70,59.959,1463497203,"201051344000867","219011344069620",28.37,31.00,0,338.44,412.08,198.9,190.1,0.910,401422.0,401422.0,31227,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497236,519029.00
05/17/2016 11:00,2,6.924,ACTIVE,217.80,365.19,59.949,1463497203,"201051344001093","219011344069620",28.37,33.80,0,335.74,407.57,198.9,190.1,0.906,410877.1,410877.1,35666,0,0,0,L,1122011218,0,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497236,519030.00
05/17/2016 11:00,2,6.928,ACTIVE,219.61,369.70,59.959,1463497203,"201051344000900","219011344069620",29.12,25.50,0,341.75,414.79,204.4,195.3,0.919,417004.2,417004.2,30615,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497237,519031.00
05/17/2016 11:00,2,6.807,ACTIVE,219.39,367.60,59.970,1463497203,"201051344000648","219011344069620",28.59,28.50,0,342.65,414.49,197.0,188.3,0.897,409110.5,409110.5,30911,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497238,519032.00
05/17/2016 11:00,2,6.879,ACTIVE,219.84,367.90,59.949,1463497203,"201051344000569","219011344069620",29.04,27.50,0,341.45,414.19,202.3,193.4,0.924,418189.7,418189.7,30544,0,0,0,L,1122011218,0,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497239,519033.00
05/17/2016 11:00,2,6.834,ACTIVE,220.06,370.30,59.944,1463497203,"201051344000983","219011344069620",29.02,27.50,0,342.35,415.39,200.8,191.9,0.932,409626.3,409626.3,31019,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497240,519034.00
05/17/2016 11:00,2,6.840,ACTIVE,220.29,370.00,59.965,1463497203,"201051344001158","219011344069620",28.29,31.30,0,342.35,412.68,195.9,187.1,0.902,404214.1,404214.1,31284,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497241,519035.00
05/17/2016 11:00,2,6.812,ACTIVE,219.84,369.40,59.991,1463497203,"201051344000576","219011344069620",29.10,26.80,0,342.35,414.19,200.7,191.8,0.884,411160.3,411160.3,30690,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497242,519036.00
05/17/2016 11:00,2,6.406,ACTIVE,214.19,351.37,59.965,1463497203,"274151322000087","219011344069620",26.52,48.80,0,334.84,396.45,172.0,164.1,0.636,643450.1,643450.1,24478,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463497243,519037.00
05/17/2016 11:15,2,7.199,ACTIVE,220.06,369.40,59.938,1463498103,"201051344000645","219011344069620",28.45,30.50,0,341.45,415.69,207.4,198.2,0.946,410705.3,410705.3,30832,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498104,519038.00
05/17/2016 11:15,2,6.777,ACTIVE,214.64,357.08,59.975,1463498103,"274151322000085","219011344069620",25.98,42.30,0,337.54,389.54,178.3,170.2,0.707,671832.6,671832.6,24398,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498105,519039.00
05/17/2016 11:15,2,7.232,ACTIVE,218.93,369.10,59.922,1463498103,"201051344000633","219011344069620",27.95,36.00,0,341.45,415.09,204.7,195.7,0.977,401811.7,401811.7,31305,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498106,519040.00
05/17/2016 11:15,2,7.234,ACTIVE,220.97,370.60,59.954,1463498103,"201051344000469","219011344069620",28.41,28.50,0,341.75,417.19,208.0,198.8,0.972,403034.1,403034.1,31241,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498107,519041.00
05/17/2016 11:15,2,7.195,ACTIVE,217.13,363.39,59.912,1463498103,"201051344000646","219011344069620",27.67,37.80,0,335.74,409.68,201.6,192.7,0.955,406902.4,406902.4,35797,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498108,519042.00
05/17/2016 11:15,2,6.832,ACTIVE,214.41,372.71,59.949,1463498103,"274151322000052","219011344069620",27.97,46.60,0,332.43,394.35,193.3,184.6,0.765,684032.0,684032.0,24625,0,0,0,L,1151911521,0,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498109,519043.00
05/17/2016 11:15,2,7.133,ACTIVE,218.48,367.30,59.954,1463498103,"201051344000585","219011344069620",28.09,37.00,0,336.04,412.68,202.8,193.9,0.946,413424.1,413424.1,35808,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498110,519044.00
05/17/2016 11:15,2,7.109,ACTIVE,216.90,366.40,59.991,1463498103,"201051344001230","219011344069620",28.33,36.80,0,336.34,410.28,203.9,194.8,0.915,410598.9,410598.9,35602,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498110,519045.00
05/17/2016 11:15,2,7.072,ACTIVE,218.48,366.10,59.928,1463498103,"201051344000582","219011344069620",28.15,32.80,0,335.74,414.49,201.5,192.6,0.910,404064.9,404064.9,35772,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498111,519046.00
05/17/2016 11:15,2,7.176,ACTIVE,217.35,361.59,59.896,1463498103,"201051344000955","219011344069620",28.09,35.40,0,335.74,409.38,204.1,195.1,0.963,416219.5,416219.5,35704,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498112,519047.00
05/17/2016 11:15,2,4.510,ACTIVE,214.19,422.90,59.938,1463498103,"274151322000094","219011344069620",38.98,43.60,0,389.54,456.87,179.1,170.9,0.707,551210.1,551210.1,25656,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498113,519048.00
05/17/2016 11:15,2,7.260,ACTIVE,220.29,369.40,59.917,1463498103,"201051344000579","219011344069620",27.89,36.00,0,342.05,415.09,205.0,195.9,0.968,417015.1,417015.1,11315,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498114,519049.00
05/17/2016 11:15,2,7.176,ACTIVE,216.90,364.29,59.944,1463498103,"201051344000890","219011344069620",27.99,39.00,0,335.14,410.28,203.4,194.4,0.937,413361.8,413361.8,35724,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498115,519050.00
05/17/2016 11:15,2,7.133,ACTIVE,217.80,366.10,59.959,1463498103,"201051344000438","219011344069620",28.19,35.40,0,335.14,409.98,203.6,194.6,0.959,415443.3,415443.3,35730,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498116,519051.00
05/17/2016 11:15,2,7.111,ACTIVE,217.13,364.59,59.896,1463498103,"201051344000417","219011344069620",27.69,38.80,0,335.14,408.78,199.3,190.4,0.950,408112.9,408112.9,35886,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498117,519052.00
05/17/2016 11:15,2,6.766,ACTIVE,213.96,363.99,59.928,1463498103,"274151322000083","219011344069620",27.85,47.30,0,332.13,392.55,190.6,182.0,0.751,677866.2,677866.2,24698,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498118,519053.00
05/17/2016 11:15,2,7.223,ACTIVE,215.09,375.71,59.907,1463498103,"274151322000076","219011344069620",28.29,47.30,0,337.84,397.66,206.9,197.8,0.826,721643.7,721643.7,24698,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498119,519054.00
05/17/2016 11:15,2,7.221,ACTIVE,218.93,367.00,59.912,1463498103,"201051344000868","219011344069620",28.51,29.30,0,336.94,416.29,208.4,199.3,0.946,402194.5,402194.5,30965,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498120,519055.00
05/17/2016 11:15,2,7.086,ACTIVE,213.96,372.11,59.970,1463498103,"274151322000095","219011344069620",28.47,46.80,0,331.53,395.25,204.2,195.2,0.769,714178.9,714178.9,24611,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498121,519056.00
05/17/2016 11:15,2,7.346,ACTIVE,220.52,369.10,59.944,1463498103,"201051344000988","219011344069620",27.75,32.20,0,340.55,415.39,206.4,197.3,0.941,399359.5,399359.5,31263,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498122,519057.00
05/17/2016 11:15,2,7.293,ACTIVE,218.26,366.40,59.917,1463498103,"201051344001025","219011344069620",27.71,37.80,0,336.04,409.98,204.5,195.5,0.919,413202.5,413202.5,35777,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498123,519058.00
05/17/2016 11:15,2,7.150,ACTIVE,220.52,367.90,59.975,1463498103,"201051344000458","219011344069620",28.53,31.50,0,342.65,416.29,206.6,197.5,0.972,410141.6,410141.6,31184,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498124,519059.00
05/17/2016 11:15,2,7.297,ACTIVE,221.19,371.21,59.975,1463498103,"201051344000853","219011344069620",28.49,29.50,0,341.75,416.29,210.4,201.1,0.972,408719.3,408719.3,30784,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498125,519060.00
05/17/2016 11:15,2,7.156,ACTIVE,217.13,367.00,59.928,1463498103,"201051344000685","219011344069620",28.17,33.80,0,335.44,409.08,204.1,195.1,0.955,414949.3,414949.3,35616,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498126,519061.00
05/17/2016 11:15,2,7.113,ACTIVE,218.48,366.70,59.917,1463498103,"201051344000917","219011344069620",28.25,33.30,0,335.74,412.08,203.5,194.5,0.955,411842.5,411842.5,35616,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498127,519062.00
05/17/2016 11:15,2,6.980,ACTIVE,217.35,366.10,59.912,1463498103,"201051344001145","219011344069620",28.71,32.60,0,335.44,409.38,202.8,193.8,0.941,417010.6,417010.6,35469,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498128,519063.00
05/17/2016 11:15,2,7.227,ACTIVE,218.71,367.30,59.949,1463498103,"201051344000651","219011344069620",27.85,34.00,0,336.94,413.89,203.8,194.8,0.919,409244.3,409244.3,35834,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498128,519064.00
05/17/2016 11:15,2,6.762,ACTIVE,214.19,354.97,59.933,1463498103,"274151322000088","219011344069620",26.32,42.00,0,332.73,390.44,180.1,171.9,0.681,655646.8,655646.8,24364,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498129,519065.00
05/17/2016 11:15,2,4.480,ACTIVE,215.32,440.64,59.928,1463498103,"274151322000068","219011344069620",39.18,44.00,0,391.34,457.77,177.0,168.9,0.681,550909.3,550909.3,25864,0,0,0,L,1151911521,0,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498130,519066.00
05/17/2016 11:15,2,7.059,ACTIVE,218.26,366.40,59.991,1463498103,"201051344001135","219011344069620",28.23,34.50,0,335.74,409.08,201.7,192.8,0.928,405354.0,405354.0,35774,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498131,519067.00
05/17/2016 11:15,2,7.363,ACTIVE,218.48,367.90,59.959,1463498103,"201051344000594","219011344069620",27.59,39.00,0,335.44,414.49,205.8,196.7,0.937,413845.7,413845.7,31225,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498132,519068.00
05/17/2016 11:15,2,7.307,ACTIVE,218.48,365.49,59.965,1463498103,"201051344001203","219011344069620",27.95,37.30,0,337.24,413.29,206.8,197.7,0.968,412203.0,412203.0,35801,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498133,519069.00
05/17/2016 11:15,2,6.791,ACTIVE,214.41,374.51,59.975,1463498103,"274151322000054","219011344069620",26.38,44.30,0,333.93,391.34,181.5,173.3,0.698,669780.5,669780.5,24396,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498134,519070.00
05/17/2016 11:15,2,7.270,ACTIVE,219.16,366.70,59.928,1463498103,"201051344000867","219011344069620",28.07,33.50,0,337.54,414.49,206.6,197.5,0.941,401470.2,401470.2,31228,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498135,519071.00
05/17/2016 11:15,2,7.135,ACTIVE,218.26,367.00,59.922,1463498103,"201051344001093","219011344069620",28.57,35.80,0,335.74,414.19,206.4,197.3,0.946,410925.4,410925.4,35667,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498136,519072.00
05/17/2016 11:15,2,7.307,ACTIVE,219.84,370.00,59.922,1463498103,"201051344000900","219011344069620",28.78,27.30,0,331.53,427.71,213.0,203.7,0.972,417053.8,417053.8,30616,0,0,0,L,1122011218,0,124.94,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498137,519073.00
05/17/2016 11:15,2,7.178,ACTIVE,219.84,369.10,59.975,1463498103,"201051344000648","219011344069620",28.19,31.00,0,342.35,416.59,204.8,195.8,0.955,409158.3,409158.3,30912,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498138,519074.00
05/17/2016 11:15,2,7.172,ALERT,220.06,369.70,59.944,1463498103,"201051344000569","219011344069620",29.06,29.00,0,311.09,417.19,211.0,201.7,0.963,418238.7,418238.7,30545,0,0,0,L,1122011218,0,124.72,125.40,0002,24,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498140,519075.00
05/17/2016 11:15,2,7.211,ACTIVE,220.29,370.30,59.944,1463498103,"201051344000983","219011344069620",28.63,30.30,0,341.15,416.59,209.0,199.8,0.963,409675.0,409675.0,31020,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498141,519076.00
05/17/2016 11:15,2,7.270,ACTIVE,220.29,368.20,59.944,1463498103,"201051344001158","219011344069620",27.67,33.50,0,341.45,415.39,203.7,194.6,0.950,404261.6,404261.6,31285,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498142,519077.00
05/17/2016 11:15,2,7.158,ACTIVE,220.29,370.00,59.965,1463498103,"201051344000576","219011344069620",28.82,28.80,0,337.84,418.70,208.9,199.7,0.950,411209.0,411209.0,30691,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498143,519078.00
05/17/2016 11:15,2,6.717,ACTIVE,214.41,359.48,59.986,1463498103,"274151322000087","219011344069620",26.36,51.50,0,332.43,389.24,179.1,171.0,0.672,643492.0,643492.0,24479,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463498143,519079.00
05/17/2016 11:30,2,7.660,ACTIVE,220.29,370.90,59.986,1463499003,"201051344000645","219011344069620",28.27,31.50,0,341.75,419.00,219.3,209.8,0.981,410756.5,410756.5,30833,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499004,519080.00
05/17/2016 11:30,2,7.078,ACTIVE,213.96,354.07,59.975,1463499003,"274151322000085","219011344069620",25.82,43.60,0,337.24,392.55,184.9,176.5,0.716,671876.1,671876.1,24399,0,0,0,L,1151911521,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499005,519081.00
05/17/2016 11:30,2,7.656,ACTIVE,218.93,367.30,59.986,1463499003,"201051344000633","219011344069620",27.83,36.80,0,341.45,417.79,215.8,206.4,1.008,401862.1,401862.1,31306,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499006,519082.00
05/17/2016 11:30,2,7.619,ACTIVE,220.74,373.91,59.991,1463499003,"201051344000469","219011344069620",28.63,27.30,0,340.55,419.90,220.9,211.3,1.034,403085.7,403085.7,31242,0,0,0,L,1122011218,0,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499007,519083.00
05/17/2016 11:30,2,7.447,ACTIVE,217.13,363.39,59.986,1463499003,"201051344000646","219011344069620",27.87,38.60,0,334.84,412.68,210.2,201.0,0.999,406951.7,406951.7,35798,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499008,519084.00
05/17/2016 11:30,2,7.166,ACTIVE,214.41,370.30,59.991,1463499003,"274151322000052","219011344069620",27.51,49.80,0,333.03,394.95,199.5,190.6,0.787,684078.8,684078.8,24626,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499009,519085.00
05/17/2016 11:30,2,7.523,ACTIVE,218.48,368.50,60.002,1463499003,"201051344000585","219011344069620",27.99,37.80,0,335.74,415.69,213.3,203.9,0.994,413474.0,413474.0,35809,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499010,519086.00
05/17/2016 11:30,2,7.469,ACTIVE,217.13,366.40,59.986,1463499003,"201051344001230","219011344069620",28.21,37.80,0,335.44,412.98,213.3,203.9,0.990,410649.0,410649.0,35603,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499011,519087.00
05/17/2016 11:30,2,7.443,ACTIVE,218.71,370.30,60.028,1463499003,"201051344000582","219011344069620",27.99,33.50,0,335.74,417.19,211.0,201.7,0.959,404114.3,404114.3,35773,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499012,519088.00
05/17/2016 11:30,2,7.551,ACTIVE,217.35,366.70,59.996,1463499003,"201051344000955","219011344069620",27.69,37.00,0,335.44,411.48,211.6,202.3,0.986,416269.3,416269.3,35705,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499012,519089.00
05/17/2016 11:30,2,4.670,ACTIVE,214.41,428.61,59.996,1463499003,"274151322000094","219011344069620",38.90,45.30,0,388.04,456.27,184.8,176.4,0.729,551253.5,551253.5,25657,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499013,519090.00
05/17/2016 11:30,2,7.629,ACTIVE,220.52,371.21,59.991,1463499003,"201051344000579","219011344069620",27.85,37.50,0,341.75,417.79,215.2,205.7,1.025,417065.4,417065.4,11316,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499014,519091.00
05/17/2016 11:30,2,7.510,ACTIVE,217.13,366.10,59.981,1463499003,"201051344000890","219011344069620",27.91,40.60,0,335.74,412.38,212.3,203.0,0.968,413411.6,413411.6,35725,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499015,519092.00
05/17/2016 11:30,2,7.551,ACTIVE,218.26,368.20,59.991,1463499003,"201051344000438","219011344069620",27.65,37.00,0,335.14,414.79,211.3,202.0,0.981,415492.9,415492.9,35731,0,0,0,L,1122011218,0,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499017,519093.00
05/17/2016 11:30,2,7.453,ACTIVE,217.58,367.00,59.965,1463499003,"201051344000417","219011344069620",27.51,40.80,0,335.74,410.88,207.6,198.5,0.981,408161.6,408161.6,35887,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499018,519094.00
05/17/2016 11:30,2,7.076,ACTIVE,213.74,371.51,60.018,1463499003,"274151322000083","219011344069620",27.51,49.50,0,331.53,394.65,197.1,188.3,0.787,677912.5,677912.5,24699,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499019,519095.00
05/17/2016 11:30,2,7.561,ACTIVE,214.87,354.97,59.970,1463499003,"274151322000076","219011344069620",27.95,49.50,0,336.94,398.86,213.4,204.1,0.844,721693.8,721693.8,24699,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499020,519096.00
05/17/2016 11:30,2,7.674,ACTIVE,218.93,369.70,59.996,1463499003,"201051344000868","219011344069620",28.33,29.30,0,337.24,419.60,220.1,210.5,0.994,402246.1,402246.1,30966,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499020,519097.00
05/17/2016 11:30,2,7.461,ACTIVE,214.19,372.11,60.023,1463499003,"274151322000095","219011344069620",27.99,49.50,0,330.93,397.35,211.1,201.8,0.795,714228.5,714228.5,24612,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499021,519098.00
05/17/2016 11:30,2,7.668,ACTIVE,220.74,370.00,59.991,1463499003,"201051344000988","219011344069620",28.11,32.80,0,339.95,418.70,218.1,208.6,1.003,399410.6,399410.6,31264,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499022,519099.00
05/17/2016 11:30,2,7.604,ACTIVE,218.48,366.70,60.034,1463499003,"201051344001025","219011344069620",27.89,39.00,0,335.44,415.39,214.8,205.4,0.959,413252.9,413252.9,35778,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499023,519100.00
05/17/2016 11:30,2,7.598,ACTIVE,220.52,370.30,59.996,1463499003,"201051344000458","219011344069620",28.31,31.80,0,341.45,419.00,217.9,208.4,1.030,410192.5,410192.5,31185,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499024,519101.00
05/17/2016 11:30,2,7.578,ACTIVE,221.19,373.31,60.002,1463499003,"201051344000853","219011344069620",28.84,28.80,0,341.15,419.00,221.4,211.8,1.025,408771.1,408771.1,30785,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499025,519102.00
05/17/2016 11:30,2,7.629,ACTIVE,217.13,366.70,60.002,1463499003,"201051344000685","219011344069620",27.49,34.50,0,335.74,411.48,212.4,203.1,1.021,414999.1,414999.1,35617,0,0,0,L,1122011218,0,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499026,519103.00
05/17/2016 11:30,2,7.531,ACTIVE,218.48,367.60,59.970,1463499003,"201051344000917","219011344069620",27.95,34.00,0,335.74,414.79,213.2,203.8,0.994,411892.4,411892.4,35617,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499027,519104.00
05/17/2016 11:30,2,7.508,ACTIVE,217.35,367.90,60.023,1463499003,"201051344001145","219011344069620",27.79,33.80,0,336.04,411.78,211.3,202.0,0.986,417060.1,417060.1,35470,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499028,519105.00
05/17/2016 11:30,2,7.525,ACTIVE,218.48,369.40,60.007,1463499003,"201051344000651","219011344069620",27.97,35.00,0,336.64,416.59,213.0,203.7,0.963,409294.4,409294.4,35835,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499029,519106.00
05/17/2016 11:30,2,7.123,ACTIVE,213.96,355.58,59.991,1463499003,"274151322000088","219011344069620",25.78,44.80,0,334.24,392.25,185.8,177.4,0.712,655690.4,655690.4,24365,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499030,519107.00
05/17/2016 11:30,2,4.807,ACTIVE,215.09,409.68,59.981,1463499003,"274151322000068","219011344069620",38.01,46.60,0,388.04,458.37,185.1,176.7,0.707,550952.5,550952.5,25865,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499031,519108.00
05/17/2016 11:30,2,7.482,ACTIVE,218.48,366.70,59.991,1463499003,"201051344001135","219011344069620",27.85,35.40,0,336.04,415.39,210.9,201.7,0.968,405403.5,405403.5,35775,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499031,519109.00
05/17/2016 11:30,2,7.578,ACTIVE,218.26,366.40,60.007,1463499003,"201051344000594","219011344069620",28.19,40.40,0,335.14,416.29,216.3,206.9,0.990,413896.4,413896.4,31226,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499032,519110.00
05/17/2016 11:30,2,7.482,ACTIVE,218.48,367.00,59.986,1463499003,"201051344001203","219011344069620",28.57,38.20,0,337.24,416.89,216.2,206.8,1.016,412253.9,412253.9,35802,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499033,519111.00
05/17/2016 11:30,2,7.170,ACTIVE,214.41,357.38,60.007,1463499003,"274151322000054","219011344069620",25.94,46.80,0,333.93,393.45,188.2,179.8,0.720,669824.6,669824.6,24397,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499034,519112.00
05/17/2016 11:30,2,7.635,ACTIVE,219.16,367.90,59.975,1463499003,"201051344000867","219011344069620",28.15,33.80,0,336.94,417.19,217.4,207.9,0.990,401521.1,401521.1,31229,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499035,519113.00
05/17/2016 11:30,2,7.525,ACTIVE,218.48,368.80,59.981,1463499003,"201051344001093","219011344069620",28.35,36.50,0,335.44,417.49,216.1,206.6,0.986,410976.2,410976.2,35668,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499036,519114.00
05/17/2016 11:30,2,7.602,ACTIVE,219.84,371.81,59.991,1463499003,"201051344000900","219011344069620",29.08,27.80,0,340.85,420.80,223.7,214.0,1.008,417106.3,417106.3,30617,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499037,519115.00
05/17/2016 11:30,2,7.547,ACTIVE,220.06,370.90,59.986,1463499003,"201051344000648","219011344069620",28.21,31.80,0,341.75,419.00,215.5,206.1,0.981,409208.7,409208.7,30913,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499038,519116.00
05/17/2016 11:30,2,7.615,ACTIVE,220.29,371.51,59.981,1463499003,"201051344000569","219011344069620",28.67,29.50,0,340.55,420.20,221.2,211.5,0.999,418290.5,418290.5,30547,0,0,0,L,1122011218,0,124.49,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499039,519117.00
05/17/2016 11:30,2,7.592,ACTIVE,220.29,370.30,59.981,1463499003,"201051344000983","219011344069620",28.57,31.00,0,340.85,420.20,219.5,210.0,1.016,409726.3,409726.3,31021,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499040,519118.00
05/17/2016 11:30,2,7.590,ACTIVE,220.74,371.51,59.944,1463499003,"201051344001158","219011344069620",27.85,34.00,0,341.75,417.79,214.1,204.7,0.990,404311.7,404311.7,31286,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499041,519119.00
05/17/2016 11:30,2,7.602,ACTIVE,220.52,374.21,59.986,1463499003,"201051344000576","219011344069620",28.55,29.00,0,341.15,419.60,219.7,210.1,0.994,411260.4,411260.4,30692,0,0,0,L,1122011218,0,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499042,519120.00
05/17/2016 11:30,2,7.035,ACTIVE,213.96,375.11,59.981,1463499003,"274151322000087","219011344069620",26.00,52.80,0,332.13,394.65,185.3,177.0,0.716,643535.5,643535.5,24480,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499043,519121.00
05/17/2016 11:45,2,7.908,ACTIVE,220.74,372.41,59.965,1463499903,"201051344000645","219011344069620",28.78,30.80,0,338.14,421.70,230.5,220.5,1.030,410810.0,410810.0,30834,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499904,519122.00
05/17/2016 11:45,2,7.385,ACTIVE,214.87,357.98,59.949,1463499903,"274151322000085","219011344069620",25.88,45.80,0,337.54,394.65,193.6,184.9,0.742,671921.0,671921.0,24400,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499905,519123.00
05/17/2016 11:45,2,7.904,ACTIVE,219.84,373.01,60.002,1463499903,"201051344000633","219011344069620",28.31,37.00,0,336.04,420.80,226.5,216.7,1.074,401914.7,401914.7,31307,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499906,519124.00
05/17/2016 11:45,2,7.924,ALERT,221.42,371.21,59.959,1463499903,"201051344000469","219011344069620",28.92,27.00,0,285.84,422.30,232.0,222.0,1.065,403139.4,403139.4,31243,0,0,0,L,1122011218,0,125.17,125.85,0002,23,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499908,519125.00
05/17/2016 11:45,2,7.834,ACTIVE,217.58,368.50,59.981,1463499903,"201051344000646","219011344069620",27.89,39.80,0,334.54,415.09,221.2,211.5,1.025,407003.0,407003.0,35799,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499909,519126.00
05/17/2016 11:45,2,7.508,ACTIVE,214.87,354.37,59.986,1463499903,"274151322000052","219011344069620",27.35,51.50,0,336.64,397.66,207.9,198.8,0.818,684127.5,684127.5,24627,0,0,0,L,1151911521,0,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499910,519127.00
05/17/2016 11:45,2,7.898,ACTIVE,218.93,371.81,59.986,1463499903,"201051344000585","219011344069620",28.15,38.40,0,336.64,419.30,225.1,215.3,1.065,413526.2,413526.2,35810,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499910,519128.00
05/17/2016 11:45,2,7.830,ALERT,217.13,365.80,59.965,1463499903,"201051344001230","219011344069620",28.31,38.80,0,286.74,415.39,224.3,214.6,1.047,410700.9,410700.9,35604,0,0,0,L,1122011218,0,124.72,123.14,0002,34,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499912,519129.00
05/17/2016 11:45,2,7.797,ACTIVE,218.93,370.90,59.996,1463499903,"201051344000582","219011344069620",28.13,34.30,0,335.44,420.80,222.1,212.4,1.008,404165.9,404165.9,35774,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499913,519130.00
05/17/2016 11:45,2,7.891,ACTIVE,217.58,368.80,59.996,1463499903,"201051344000955","219011344069620",27.77,37.80,0,335.44,413.89,221.8,212.1,1.043,416321.0,416321.0,35706,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499914,519131.00
05/17/2016 11:45,2,4.916,ACTIVE,214.41,424.41,59.975,1463499903,"274151322000094","219011344069620",39.04,47.30,0,389.24,460.17,193.7,185.0,0.756,551298.9,551298.9,25658,0,0,0,L,1151911521,0,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499915,519132.00
05/17/2016 11:45,2,8.016,ACTIVE,221.42,374.51,59.981,1463499903,"201051344000579","219011344069620",27.73,37.30,0,324.62,467.39,225.2,215.4,1.061,417117.9,417117.9,11317,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499916,519133.00
05/17/2016 11:45,2,7.812,ACTIVE,217.58,368.20,60.018,1463499903,"201051344000890","219011344069620",28.25,41.80,0,335.14,414.79,223.3,213.7,1.008,413463.5,413463.5,35726,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499917,519134.00
05/17/2016 11:45,2,7.826,ACTIVE,218.26,370.90,60.007,1463499903,"201051344000438","219011344069620",27.91,37.30,0,335.14,418.70,221.1,211.5,1.030,415544.5,415544.5,35732,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499918,519135.00
05/17/2016 11:45,2,7.691,ACTIVE,217.58,367.90,59.981,1463499903,"201051344000417","219011344069620",27.95,42.50,0,335.14,413.59,217.6,208.1,1.034,408212.3,408212.3,35888,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499919,519136.00
05/17/2016 11:45,2,7.438,ACTIVE,213.96,378.42,59.996,1463499903,"274151322000083","219011344069620",27.43,52.30,0,332.43,397.05,206.6,197.4,0.826,677960.7,677960.7,24700,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499920,519137.00
05/17/2016 11:45,2,7.857,ACTIVE,215.32,378.42,59.991,1463499903,"274151322000076","219011344069620",28.07,51.00,0,335.44,400.66,223.2,213.5,0.884,721746.0,721746.0,24700,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499921,519138.00
05/17/2016 11:45,2,7.922,ACTIVE,219.61,371.51,59.996,1463499903,"201051344000868","219011344069620",28.90,29.80,0,337.24,422.90,231.8,221.8,1.034,402299.9,402299.9,30967,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499922,519139.00
05/17/2016 11:45,2,7.779,ACTIVE,214.41,361.89,59.970,1463499903,"274151322000095","219011344069620",28.17,51.00,0,331.23,400.96,221.9,212.3,0.835,714280.2,714280.2,24613,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499922,519140.00
05/17/2016 11:45,2,8.092,ALERT,221.42,373.91,59.996,1463499903,"201051344000988","219011344069620",28.05,31.80,0,298.17,421.40,229.7,219.8,1.043,399463.8,399463.8,31265,0,0,0,L,1122011218,0,125.40,125.62,0002,26,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499924,519141.00
05/17/2016 11:45,2,7.840,ACTIVE,218.71,367.90,59.991,1463499903,"201051344001025","219011344069620",28.55,39.80,0,336.34,419.90,226.6,216.8,1.016,413305.5,413305.5,35779,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499925,519142.00
05/17/2016 11:45,2,7.883,ALERT,221.19,374.81,59.991,1463499903,"201051344000458","219011344069620",28.67,32.40,0,307.18,421.70,228.9,219.0,1.078,410245.7,410245.7,31186,0,0,0,L,1122011218,0,125.62,125.62,0002,26,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499927,519143.00
05/17/2016 11:45,2,7.982,ALERT,221.64,374.51,59.986,1463499903,"201051344000853","219011344069620",28.80,29.00,0,306.88,424.41,232.8,222.7,1.083,408825.3,408825.3,30786,0,0,0,L,1122011218,0,126.07,125.85,0002,27,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499929,519144.00
05/17/2016 11:45,2,7.932,ACTIVE,217.13,368.80,59.991,1463499903,"201051344000685","219011344069620",27.77,34.80,0,334.54,414.19,222.9,213.2,1.069,415051.2,415051.2,35618,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499930,519145.00
05/17/2016 11:45,2,7.805,ALERT,218.71,369.40,59.986,1463499903,"201051344000917","219011344069620",28.41,34.50,0,305.38,419.30,224.4,214.7,1.043,411944.6,411944.6,35618,0,0,0,L,1122011218,0,124.94,124.27,0002,30,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499932,519146.00
05/17/2016 11:45,2,7.785,ALERT,217.35,365.49,59.991,1463499903,"201051344001145","219011344069620",28.15,34.50,0,291.55,414.19,221.8,212.2,1.025,417111.8,417111.8,35471,0,0,0,L,1122011218,0,124.49,123.14,0002,33,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499933,519147.00
05/17/2016 11:45,2,7.939,ACTIVE,219.16,370.30,59.986,1463499903,"201051344000651","219011344069620",27.91,35.40,0,336.94,419.90,224.4,214.6,1.034,409346.8,409346.8,35836,0,0,0,L,1122011218,0,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499934,519148.00
05/17/2016 11:45,2,7.432,ACTIVE,214.41,357.08,59.986,1463499903,"274151322000088","219011344069620",25.76,46.80,0,336.94,394.35,193.7,185.0,0.747,655735.9,655735.9,24366,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499935,519149.00
05/17/2016 11:45,2,4.979,ACTIVE,215.32,415.69,59.970,1463499903,"274151322000068","219011344069620",38.43,47.50,0,387.14,457.47,194.8,186.0,0.751,550997.9,550997.9,25866,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499936,519150.00
05/17/2016 11:45,2,7.783,ACTIVE,218.48,369.40,60.002,1463499903,"201051344001135","219011344069620",28.17,35.60,0,334.84,418.70,222.1,212.4,1.016,405455.4,405455.4,35776,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499937,519151.00
05/17/2016 11:45,2,7.949,ACTIVE,218.71,370.00,59.965,1463499903,"201051344000594","219011344069620",28.19,41.00,0,334.84,421.10,227.0,217.2,1.034,413949.5,413949.5,31227,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499938,519152.00
05/17/2016 11:45,2,7.951,ALERT,218.93,368.20,59.991,1463499903,"201051344001203","219011344069620",28.31,38.80,0,287.95,420.20,228.0,218.1,1.074,412306.9,412306.9,35803,0,0,0,L,1122011218,0,125.85,123.81,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499940,519153.00
05/17/2016 11:45,2,7.434,ACTIVE,214.64,375.71,60.002,1463499903,"274151322000054","219011344069620",26.14,46.80,0,337.24,395.85,196.8,188.0,0.756,669870.7,669870.7,24398,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499941,519154.00
05/17/2016 11:45,2,7.842,ACTIVE,219.39,369.70,59.986,1463499903,"201051344000867","219011344069620",28.78,33.80,0,337.84,421.10,228.5,218.6,1.043,401574.7,401574.7,31230,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499941,519155.00
05/17/2016 11:45,2,7.947,ALERT,218.93,369.40,60.028,1463499903,"201051344001093","219011344069620",28.23,36.50,0,296.06,421.10,227.2,217.4,1.025,411029.3,411029.3,35669,0,0,0,L,1122011218,0,125.17,124.04,0002,35,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499943,519156.00
05/17/2016 11:45,2,7.965,ACTIVE,220.52,374.81,59.954,1463499903,"201051344000900","219011344069620",29.02,28.00,0,337.54,423.50,234.1,224.0,1.069,417161.5,417161.5,30618,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499944,519157.00
05/17/2016 11:45,2,7.789,ACTIVE,220.52,371.81,59.991,1463499903,"201051344000648","219011344069620",28.69,31.30,0,337.54,422.00,226.2,216.4,0.999,409261.8,409261.8,30914,0,0,0,L,1122011218,0,124.72,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499945,519158.00
05/17/2016 11:45,2,7.932,ALERT,220.97,374.21,60.002,1463499903,"201051344000569","219011344069620",28.84,29.50,0,280.13,423.20,231.7,221.7,1.043,418344.9,418344.9,30548,0,0,0,L,1122011218,0,124.94,125.62,0002,24,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499947,519159.00
05/17/2016 11:45,2,7.820,ALERT,221.19,376.31,60.039,1463499903,"201051344000983","219011344069620",29.12,30.50,0,278.93,422.00,230.5,220.6,1.056,409780.3,409780.3,31022,0,0,0,L,1122011218,0,125.62,125.40,0002,26,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499949,519160.00
05/17/2016 11:45,2,7.941,ALERT,221.19,373.91,59.991,1463499903,"201051344001158","219011344069620",28.01,34.30,0,287.95,420.50,225.1,215.3,1.061,404364.5,404364.5,31287,0,0,0,L,1122011218,0,125.17,125.17,0002,32,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499951,519161.00
05/17/2016 11:45,2,7.918,ACTIVE,220.97,373.01,60.018,1463499903,"201051344000576","219011344069620",28.78,28.50,0,336.94,422.30,230.8,220.8,1.021,411314.8,411314.8,30693,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499951,519162.00
05/17/2016 11:45,2,7.387,ACTIVE,214.64,363.39,59.970,1463499903,"274151322000087","219011344069620",25.90,53.80,0,331.23,396.15,193.9,185.2,0.734,643581.1,643581.1,24481,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463499952,519163.00
05/17/2016 12:00,2,8.182,ACTIVE,221.42,373.31,60.023,1463500803,"201051344000645","219011344069620",28.15,32.20,0,340.85,422.00,233.1,223.0,1.039,410865.1,410865.1,30835,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500804,519164.00
05/17/2016 12:00,2,7.564,ACTIVE,215.32,360.99,59.991,1463500803,"274151322000085","219011344069620",25.52,47.50,0,336.64,395.55,195.6,186.8,0.747,671967.4,671967.4,24401,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500805,519165.00
