ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 12:00,2,8.135,ACTIVE,220.06,373.01,59.970,1463500803,"201051344000633","219011344069620",27.87,37.50,0,339.65,421.70,229.7,219.7,1.078,401969.0,401969.0,31308,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500806,519166.00
05/17/2016 12:00,2,8.170,ACTIVE,221.87,376.62,59.991,1463500803,"201051344000469","219011344069620",28.39,28.50,0,339.65,427.11,234.9,224.8,1.074,403194.9,403194.9,31245,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500807,519167.00
05/17/2016 12:00,2,8.012,ACTIVE,217.80,370.60,60.028,1463500803,"201051344000646","219011344069620",27.63,40.60,0,333.63,420.50,224.0,214.3,1.074,407056.1,407056.1,35800,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500808,519168.00
05/17/2016 12:00,2,7.635,ACTIVE,215.54,377.82,60.002,1463500803,"274151322000052","219011344069620",27.31,52.50,0,335.14,398.56,210.9,201.7,0.800,684177.4,684177.4,24628,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500809,519169.00
05/17/2016 12:00,2,8.092,ACTIVE,218.93,369.70,59.959,1463500803,"201051344000585","219011344069620",27.79,39.50,0,336.94,420.80,227.7,217.9,1.061,413580.0,413580.0,35811,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500809,519170.00
05/17/2016 12:00,2,8.021,ACTIVE,217.58,368.80,59.991,1463500803,"201051344001230","219011344069620",27.97,39.30,0,333.33,417.19,227.3,217.5,1.047,410754.7,410754.7,35606,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500810,519171.00
05/17/2016 12:00,2,7.906,ACTIVE,219.16,368.20,60.055,1463500803,"201051344000582","219011344069620",28.09,34.50,0,333.93,421.70,224.9,215.1,1.016,404219.0,404219.0,35775,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500811,519172.00
05/17/2016 12:00,2,8.051,ACTIVE,217.80,368.20,60.007,1463500803,"201051344000955","219011344069620",27.61,38.80,0,333.33,419.00,225.0,215.3,1.065,416374.1,416374.1,35707,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500812,519173.00
05/17/2016 12:00,2,5.201,ACTIVE,215.32,409.08,59.970,1463500803,"274151322000094","219011344069620",37.73,47.80,0,386.23,458.67,198.4,189.6,0.782,551345.7,551345.7,25659,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500813,519174.00
05/17/2016 12:00,2,8.045,ACTIVE,221.87,374.21,60.012,1463500803,"201051344000579","219011344069620",28.07,38.20,0,340.25,425.31,228.6,218.7,1.069,417171.9,417171.9,11318,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500814,519175.00
05/17/2016 12:00,2,8.105,ACTIVE,217.58,363.09,59.991,1463500803,"201051344000890","219011344069620",27.57,41.80,0,334.54,419.90,226.4,216.6,1.016,413517.0,413517.0,35727,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500815,519176.00
05/17/2016 12:00,2,8.037,ACTIVE,218.48,369.40,60.023,1463500803,"201051344000438","219011344069620",27.57,38.80,0,335.14,420.20,224.2,214.5,1.047,415597.5,415597.5,35733,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500816,519177.00
05/17/2016 12:00,2,7.932,ACTIVE,218.03,368.50,59.965,1463500803,"201051344000417","219011344069620",27.47,42.30,0,334.84,418.39,220.7,211.1,1.052,408264.5,408264.5,35889,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500817,519178.00
05/17/2016 12:00,2,7.668,ACTIVE,214.64,363.69,59.996,1463500803,"274151322000083","219011344069620",27.00,53.80,0,336.04,398.26,209.7,200.4,0.844,678010.3,678010.3,24701,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500818,519179.00
05/17/2016 12:00,2,8.002,ACTIVE,216.00,365.49,59.981,1463500803,"274151322000076","219011344069620",27.99,52.80,0,335.44,401.26,226.8,216.9,0.897,721799.6,721799.6,24701,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500819,519180.00
05/17/2016 12:00,2,8.246,ACTIVE,220.06,373.01,59.954,1463500803,"201051344000868","219011344069620",28.11,30.00,0,340.55,424.11,234.6,224.5,1.056,402355.3,402355.3,30968,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500820,519181.00
05/17/2016 12:00,2,7.980,ACTIVE,215.09,379.92,59.981,1463500803,"274151322000095","219011344069620",27.83,53.00,0,335.14,401.86,224.7,215.0,0.844,714333.5,714333.5,24614,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500821,519182.00
05/17/2016 12:00,2,8.203,ACTIVE,221.64,374.51,59.991,1463500803,"201051344000988","219011344069620",27.99,32.20,0,339.34,427.11,232.4,222.4,1.074,399518.6,399518.6,31267,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500822,519183.00
05/17/2016 12:00,2,8.080,ACTIVE,219.39,372.11,60.012,1463500803,"201051344001025","219011344069620",28.01,39.80,0,335.14,421.40,229.2,219.3,1.012,413359.7,413359.7,35780,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500823,519184.00
05/17/2016 12:00,2,8.066,ACTIVE,221.87,373.91,60.012,1463500803,"201051344000458","219011344069620",28.41,33.00,0,340.55,425.61,231.8,221.9,1.100,410300.3,410300.3,31188,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500824,519185.00
05/17/2016 12:00,2,8.213,ACTIVE,222.10,373.91,60.012,1463500803,"201051344000853","219011344069620",28.35,30.00,0,340.55,427.41,235.7,225.5,1.083,408880.8,408880.8,30788,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500825,519186.00
05/17/2016 12:00,2,8.020,ACTIVE,218.03,369.70,59.991,1463500803,"201051344000685","219011344069620",27.91,35.60,0,335.14,419.60,226.5,216.7,1.092,415104.6,415104.6,35619,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500825,519187.00
05/17/2016 12:00,2,7.982,ACTIVE,218.03,369.70,60.012,1463500803,"201051344001145","219011344069620",27.89,34.50,0,334.84,419.90,225.5,215.7,1.039,417164.8,417164.8,35473,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500828,519188.00
05/17/2016 12:00,2,8.127,ACTIVE,219.84,370.30,59.996,1463500803,"201051344000651","219011344069620",27.61,36.30,0,335.44,421.10,227.1,217.3,1.021,409400.3,409400.3,35837,0,0,0,L,1122011218,0,126.07,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500829,519189.00
05/17/2016 12:00,2,7.582,ACTIVE,215.09,373.31,59.986,1463500803,"274151322000088","219011344069620",25.54,47.30,0,336.64,395.25,196.3,187.5,0.756,655782.1,655782.1,24367,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500830,519190.00
05/17/2016 12:00,2,5.107,ACTIVE,216.22,426.21,59.996,1463500803,"274151322000068","219011344069620",38.11,50.00,0,383.83,458.07,197.3,188.5,0.769,551044.1,551044.1,25867,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500831,519191.00
05/17/2016 12:00,2,8.070,ACTIVE,219.39,371.81,60.018,1463500803,"201051344001135","219011344069620",27.51,36.50,0,334.84,419.90,224.8,215.0,1.030,405508.4,405508.4,35777,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500832,519192.00
05/17/2016 12:00,2,8.184,ACTIVE,219.39,373.31,60.002,1463500803,"201051344000594","219011344069620",27.75,42.00,0,334.24,422.60,229.9,220.0,1.056,414003.6,414003.6,31228,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500833,519193.00
05/17/2016 12:00,2,8.100,ACTIVE,219.61,371.51,60.028,1463500803,"201051344001203","219011344069620",28.15,39.50,0,336.34,422.00,230.8,220.9,1.100,412361.3,412361.3,35805,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500834,519194.00
05/17/2016 12:00,2,7.566,ACTIVE,215.32,373.31,59.996,1463500803,"274151322000054","219011344069620",26.00,49.50,0,335.14,396.75,199.1,190.3,0.769,669917.6,669917.6,24399,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500835,519195.00
05/17/2016 12:00,2,8.080,ACTIVE,220.29,367.90,60.018,1463500803,"201051344000867","219011344069620",28.31,35.00,0,341.15,422.30,231.5,221.5,1.043,401629.1,401629.1,31231,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500835,519196.00
05/17/2016 12:00,2,7.998,ACTIVE,219.61,373.61,59.996,1463500803,"201051344001093","219011344069620",28.47,36.80,0,334.54,422.60,230.6,220.6,1.061,411083.4,411083.4,35671,0,0,0,L,1122011218,0,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500836,519197.00
05/17/2016 12:00,2,8.158,ACTIVE,221.42,375.11,59.970,1463500803,"201051344000900","219011344069620",28.77,29.50,0,337.84,425.61,237.6,227.4,1.074,417217.3,417217.3,30619,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500837,519198.00
05/17/2016 12:00,2,8.018,ACTIVE,221.42,372.71,60.018,1463500803,"201051344000648","219011344069620",28.21,32.20,0,340.85,422.60,228.8,218.9,1.047,409315.6,409315.6,30915,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500838,519199.00
05/17/2016 12:00,2,8.010,ACTIVE,221.42,372.71,59.949,1463500803,"201051344000569","219011344069620",28.94,30.80,0,339.34,425.01,234.6,224.5,1.078,418400.1,418400.1,30550,0,0,0,L,1122011218,0,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500839,519200.00
05/17/2016 12:00,2,8.072,ACTIVE,222.10,374.81,60.002,1463500803,"201051344000983","219011344069620",28.59,31.00,0,339.95,423.50,233.7,223.6,1.078,409835.1,409835.1,31024,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500840,519201.00
05/17/2016 12:00,2,8.107,ACTIVE,221.87,374.81,59.954,1463500803,"201051344001158","219011344069620",27.75,35.20,0,339.95,424.11,227.9,218.0,1.043,404417.9,404417.9,31289,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500841,519202.00
05/17/2016 12:00,2,8.104,ACTIVE,221.64,372.71,60.007,1463500803,"201051344000576","219011344069620",28.47,29.50,0,340.55,427.11,233.7,223.6,1.056,411369.5,411369.5,30694,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500842,519203.00
05/17/2016 12:00,2,7.518,ACTIVE,215.09,373.91,59.991,1463500803,"274151322000087","219011344069620",25.76,54.80,0,332.13,396.75,196.2,187.4,0.747,643627.1,643627.1,24482,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500843,519204.00
05/17/2016 12:00,2,8.041,ACTIVE,219.84,373.31,60.018,1463500803,"201051344000917","219011344069620",27.93,34.80,0,334.54,421.10,227.4,217.6,1.052,411999.2,411999.2,35620,0,0,0,L,1122011218,1,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463500844,519205.00
05/17/2016 12:15,2,8.383,ACTIVE,221.87,375.11,59.986,1463501703,"201051344000645","219011344069620",28.35,31.80,0,341.15,428.61,240.7,230.4,1.078,410921.8,410921.8,30836,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501704,519206.00
05/17/2016 12:15,2,7.678,ACTIVE,215.54,376.31,59.954,1463501703,"274151322000085","219011344069620",25.80,49.00,0,336.04,396.45,200.6,191.7,0.751,672014.5,672014.5,24402,0,0,0,L,1151911521,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501705,519207.00
05/17/2016 12:15,2,8.426,ACTIVE,220.74,373.61,59.996,1463501703,"201051344000633","219011344069620",27.69,37.50,0,339.04,423.81,236.4,226.3,1.100,402024.7,402024.7,31309,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501706,519208.00
05/17/2016 12:15,2,8.365,ACTIVE,222.55,377.22,59.991,1463501703,"201051344000469","219011344069620",28.67,28.00,0,340.55,430.42,242.7,232.4,1.105,403252.0,403252.0,31246,0,0,0,L,1122011218,0,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501707,519209.00
05/17/2016 12:15,2,8.191,ACTIVE,218.48,370.60,59.996,1463501703,"201051344000646","219011344069620",27.89,40.00,0,334.24,423.20,231.3,221.3,1.083,407110.3,407110.3,35801,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501708,519210.00
05/17/2016 12:15,2,7.844,ACTIVE,215.54,378.72,59.981,1463501703,"274151322000052","219011344069620",27.19,54.00,0,334.84,399.46,216.0,206.5,0.826,684228.3,684228.3,24629,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501709,519211.00
05/17/2016 12:15,2,8.223,ACTIVE,219.84,371.81,59.981,1463501703,"201051344000585","219011344069620",28.35,38.40,0,340.55,423.20,236.2,226.0,1.096,413635.2,413635.2,35812,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501710,519212.00
05/17/2016 12:15,2,8.133,ACTIVE,218.03,369.70,60.002,1463501703,"201051344001230","219011344069620",28.41,39.00,0,334.24,422.00,233.9,223.8,1.074,410809.7,410809.7,35607,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501711,519213.00
05/17/2016 12:15,2,8.143,ACTIVE,219.84,370.30,60.007,1463501703,"201051344000582","219011344069620",28.11,34.80,0,339.34,423.81,231.7,221.7,1.043,404273.5,404273.5,35776,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501711,519214.00
05/17/2016 12:15,2,8.170,ACTIVE,218.48,369.70,59.975,1463501703,"201051344000955","219011344069620",27.99,39.30,0,335.74,422.60,231.5,221.5,1.087,416428.5,416428.5,35708,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501712,519215.00
05/17/2016 12:15,2,5.307,ACTIVE,215.54,430.42,59.991,1463501703,"274151322000094","219011344069620",37.93,49.30,0,387.74,461.98,203.5,194.5,0.787,551393.5,551393.5,25660,0,0,0,L,1151911521,0,123.14,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501713,519216.00
05/17/2016 12:15,2,8.303,ACTIVE,222.55,372.71,59.944,1463501703,"201051344000579","219011344069620",28.07,38.20,0,341.75,428.31,235.8,225.7,1.087,417227.4,417227.4,11319,0,0,0,L,1122011218,0,126.30,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501714,519217.00
05/17/2016 12:15,2,8.332,ACTIVE,218.26,369.70,59.981,1463501703,"201051344000890","219011344069620",27.57,41.80,0,335.74,422.60,232.7,222.7,1.052,413571.7,413571.7,35728,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501715,519218.00
05/17/2016 12:15,2,8.199,ACTIVE,219.16,370.00,60.023,1463501703,"201051344000438","219011344069620",27.75,38.60,0,337.54,422.60,230.4,220.5,1.074,415651.7,415651.7,35734,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501717,519219.00
05/17/2016 12:15,2,8.160,ACTIVE,218.93,370.60,59.917,1463501703,"201051344000417","219011344069620",27.51,42.80,0,335.74,421.40,227.4,217.5,1.074,408317.9,408317.9,35890,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501718,519220.00
05/17/2016 12:15,2,7.793,ACTIVE,215.32,365.49,59.981,1463501703,"274151322000083","219011344069620",27.27,55.80,0,335.74,399.46,215.1,205.7,0.866,678061.0,678061.0,24702,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501718,519221.00
05/17/2016 12:15,2,8.262,ACTIVE,216.22,382.03,59.970,1463501703,"274151322000076","219011344069620",27.69,53.80,0,335.14,402.46,231.7,221.7,0.915,721854.3,721854.3,24702,0,0,0,L,1151911521,0,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501719,519222.00
05/17/2016 12:15,2,8.461,ACTIVE,220.74,375.41,59.996,1463501703,"201051344000868","219011344069620",28.25,29.30,0,339.65,426.21,242.0,231.6,1.092,402412.3,402412.3,30969,0,0,0,L,1122011218,0,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501720,519223.00
05/17/2016 12:15,2,8.176,ACTIVE,215.09,382.33,59.970,1463501703,"274151322000095","219011344069620",27.95,54.80,0,335.44,403.07,231.2,221.2,0.875,714387.9,714387.9,24615,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501721,519224.00
05/17/2016 12:15,2,8.400,ACTIVE,222.55,376.62,59.959,1463501703,"201051344000988","219011344069620",28.27,31.80,0,340.25,429.82,240.5,230.2,1.100,399575.2,399575.2,31268,0,0,0,L,1122011218,0,126.07,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501722,519225.00
05/17/2016 12:15,2,8.314,ACTIVE,219.61,370.00,60.002,1463501703,"201051344001025","219011344069620",28.21,40.00,0,341.75,424.11,237.3,227.1,1.047,413415.3,413415.3,35781,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501723,519226.00
05/17/2016 12:15,2,8.275,ACTIVE,222.55,375.41,59.996,1463501703,"201051344000458","219011344069620",28.55,32.60,0,340.55,428.91,239.2,228.9,1.114,410356.7,410356.7,31189,0,0,0,L,1122011218,0,126.30,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501724,519227.00
05/17/2016 12:15,2,8.258,ACTIVE,222.77,377.52,59.996,1463501703,"201051344000853","219011344069620",29.10,29.80,0,343.85,430.72,243.2,232.8,1.123,408938.1,408938.1,30789,0,0,0,L,1122011218,0,126.75,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501725,519228.00
05/17/2016 12:15,2,8.289,ACTIVE,218.03,370.00,59.928,1463501703,"201051344000685","219011344069620",27.75,35.60,0,336.64,422.30,232.9,222.9,1.109,415159.3,415159.3,35620,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501726,519229.00
05/17/2016 12:15,2,8.188,ACTIVE,219.84,372.71,59.901,1463501703,"201051344000917","219011344069620",28.19,35.00,0,340.55,423.50,233.8,223.7,1.092,412053.2,412053.2,35621,0,0,0,L,1122011218,0,125.62,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501727,519230.00
05/17/2016 12:15,2,8.176,ACTIVE,218.48,370.00,59.917,1463501703,"201051344001145","219011344069620",27.99,35.00,0,336.64,423.20,231.8,221.8,1.065,417219.3,417219.3,35474,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501727,519231.00
05/17/2016 12:15,2,8.381,ACTIVE,220.06,371.21,59.965,1463501703,"201051344000651","219011344069620",27.59,36.30,0,340.25,423.20,234.2,224.1,1.078,409455.3,409455.3,35838,0,0,0,L,1122011218,0,126.30,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501728,519232.00
05/17/2016 12:15,2,7.754,ACTIVE,215.54,376.31,59.965,1463501703,"274151322000088","219011344069620",25.58,48.80,0,335.14,395.85,200.8,191.9,0.778,655829.3,655829.3,24368,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501729,519233.00
05/17/2016 12:15,2,5.312,ACTIVE,216.45,421.40,59.954,1463501703,"274151322000068","219011344069620",37.71,50.40,0,384.43,457.47,203.1,194.1,0.782,551091.6,551091.6,25868,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501730,519234.00
05/17/2016 12:15,2,8.141,ACTIVE,219.61,371.81,60.012,1463501703,"201051344001135","219011344069620",28.17,36.50,0,340.85,423.20,231.9,221.9,1.061,405562.8,405562.8,35778,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501731,519235.00
05/17/2016 12:15,2,8.398,ACTIVE,220.29,375.11,59.975,1463501703,"201051344000594","219011344069620",27.85,42.80,0,340.25,425.31,236.7,226.5,1.047,414059.4,414059.4,31229,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501732,519236.00
05/17/2016 12:15,2,8.369,ACTIVE,219.84,372.41,59.944,1463501703,"201051344001203","219011344069620",28.05,39.30,0,340.85,424.41,237.6,227.4,1.123,412417.2,412417.2,35806,0,0,0,L,1122011218,0,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501733,519237.00
05/17/2016 12:15,2,7.746,ACTIVE,215.77,374.81,59.975,1463501703,"274151322000054","219011344069620",26.06,50.40,0,335.74,397.35,204.2,195.1,0.778,669965.5,669965.5,24400,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501734,519238.00
05/17/2016 12:15,2,8.311,ACTIVE,221.19,372.41,59.912,1463501703,"201051344000867","219011344069620",28.39,34.00,0,340.25,424.41,238.9,228.7,1.074,401685.4,401685.4,31232,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501735,519239.00
05/17/2016 12:15,2,8.270,ACTIVE,219.61,374.21,59.922,1463501703,"201051344001093","219011344069620",28.21,37.30,0,339.34,425.31,236.4,226.2,1.047,411139.1,411139.1,35672,0,0,0,L,1122011218,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501736,519240.00
05/17/2016 12:15,2,8.285,ACTIVE,221.87,375.71,59.938,1463501703,"201051344000900","219011344069620",29.14,29.30,0,339.65,430.42,244.5,234.1,1.096,417275.0,417275.0,30620,0,0,0,L,1122011218,0,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501736,519241.00
05/17/2016 12:15,2,8.201,ACTIVE,221.64,373.01,59.901,1463501703,"201051344000648","219011344069620",28.43,32.00,0,339.34,428.01,236.1,226.0,1.065,409371.2,409371.2,30916,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501737,519242.00
05/17/2016 12:15,2,8.295,ACTIVE,222.10,374.81,59.928,1463501703,"201051344000569","219011344069620",28.80,30.30,0,339.04,428.91,241.8,231.5,1.096,418457.1,418457.1,30551,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501738,519243.00
05/17/2016 12:15,2,8.266,ACTIVE,222.32,376.01,59.975,1463501703,"201051344000983","219011344069620",28.75,30.30,0,339.65,429.52,240.5,230.2,1.109,409891.8,409891.8,31025,0,0,0,L,1122011218,0,126.30,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501739,519244.00
05/17/2016 12:15,2,8.320,ACTIVE,222.32,373.61,59.975,1463501703,"201051344001158","219011344069620",27.95,33.80,0,340.85,427.71,235.6,225.4,1.074,404473.3,404473.3,31290,0,0,0,L,1122011218,0,126.07,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501740,519245.00
05/17/2016 12:15,2,8.230,ACTIVE,222.10,375.41,59.944,1463501703,"201051344000576","219011344069620",28.88,29.30,0,340.55,430.12,240.8,230.4,1.092,411426.3,411426.3,30695,0,0,0,L,1122011218,0,126.30,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501741,519246.00
05/17/2016 12:15,2,7.701,ACTIVE,215.54,354.67,59.970,1463501703,"274151322000087","219011344069620",25.80,57.30,0,332.43,397.05,201.0,192.1,0.760,643674.4,643674.4,24483,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463501742,519247.00
05/17/2016 12:30,2,8.543,ACTIVE,221.64,375.41,60.002,1463502604,"201051344000645","219011344069620",27.81,32.20,0,340.85,428.31,240.5,230.2,1.056,410979.0,410979.0,30837,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502605,519248.00
05/17/2016 12:30,2,7.848,ACTIVE,215.54,361.89,59.986,1463502604,"274151322000085","219011344069620",25.23,49.50,0,335.74,396.15,200.4,191.5,0.769,672062.3,672062.3,24403,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502606,519249.00
05/17/2016 12:30,2,8.562,ACTIVE,220.74,376.01,59.996,1463502604,"201051344000633","219011344069620",27.23,38.40,0,339.34,427.11,236.1,225.9,1.100,402081.0,402081.0,31310,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502607,519250.00
05/17/2016 12:30,2,8.414,ACTIVE,222.32,376.62,60.007,1463502604,"201051344000469","219011344069620",28.33,29.80,0,340.85,430.42,241.3,231.0,1.109,403309.6,403309.6,31247,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502607,519251.00
05/17/2016 12:30,2,8.322,ACTIVE,218.03,369.40,59.938,1463502604,"201051344000646","219011344069620",27.45,40.60,0,333.63,423.81,231.4,221.4,1.078,407165.5,407165.5,35802,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502608,519252.00
05/17/2016 12:30,2,7.973,ACTIVE,215.54,353.77,60.007,1463502604,"274151322000052","219011344069620",27.19,55.00,0,324.62,415.39,219.4,209.9,0.871,684280.2,684280.2,24630,0,0,0,L,1151911521,0,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502609,519253.00
05/17/2016 12:30,2,8.344,ACTIVE,219.39,369.40,59.986,1463502604,"201051344000585","219011344069620",27.75,39.30,0,340.25,423.20,234.4,224.3,1.083,413691.4,413691.4,35813,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502610,519254.00
05/17/2016 12:30,2,8.285,ACTIVE,217.80,369.40,59.986,1463502604,"201051344001230","219011344069620",27.85,39.50,0,333.93,422.30,233.5,223.4,1.083,410865.5,410865.5,35608,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502611,519255.00
05/17/2016 12:30,2,8.254,ACTIVE,219.84,370.60,60.044,1463502604,"201051344000582","219011344069620",27.69,36.80,0,337.84,424.11,231.4,221.4,1.043,404328.7,404328.7,35777,0,0,0,L,1122011218,0,125.85,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502612,519256.00
05/17/2016 12:30,2,8.359,ACTIVE,218.26,369.70,59.986,1463502604,"201051344000955","219011344069620",27.41,39.50,0,335.44,422.60,232.1,222.1,1.087,416483.8,416483.8,35709,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502613,519257.00
05/17/2016 12:30,2,5.336,ACTIVE,215.32,431.62,59.975,1463502604,"274151322000094","219011344069620",38.17,49.80,0,386.83,458.37,205.2,196.1,0.795,551442.2,551442.2,25661,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502614,519258.00
05/17/2016 12:30,2,8.527,ACTIVE,222.32,374.81,60.007,1463502604,"201051344000579","219011344069620",27.25,39.50,0,341.45,428.61,235.4,225.3,1.092,417283.5,417283.5,11320,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502615,519259.00
05/17/2016 12:30,2,8.379,ACTIVE,218.26,370.00,59.986,1463502604,"201051344000890","219011344069620",27.43,42.30,0,334.24,424.41,232.6,222.6,1.047,413627.3,413627.3,35729,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502616,519260.00
05/17/2016 12:30,2,8.465,ACTIVE,218.93,371.81,60.023,1463502604,"201051344000438","219011344069620",27.08,39.80,0,336.34,423.50,232.0,222.0,1.078,415706.9,415706.9,35735,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502617,519261.00
05/17/2016 12:30,2,8.188,ACTIVE,218.48,369.70,59.938,1463502604,"201051344000417","219011344069620",27.47,43.60,0,335.14,421.70,227.9,218.0,1.074,408372.2,408372.2,35891,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502618,519262.00
05/17/2016 12:30,2,7.908,ACTIVE,214.64,378.72,59.975,1463502604,"274151322000083","219011344069620",27.19,56.30,0,335.14,400.06,217.9,208.4,0.879,678112.6,678112.6,24703,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502619,519263.00
05/17/2016 12:30,2,8.326,ACTIVE,216.45,360.69,60.028,1463502604,"274151322000076","219011344069620",27.91,55.50,0,334.54,403.67,235.2,225.0,0.928,721909.9,721909.9,24703,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502620,519264.00
05/17/2016 12:30,2,8.545,ACTIVE,220.29,369.40,60.002,1463502604,"201051344000868","219011344069620",27.89,31.00,0,339.95,426.21,241.3,231.0,1.078,402469.8,402469.8,30970,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502621,519265.00
05/17/2016 12:30,2,8.346,ACTIVE,215.09,383.23,60.007,1463502604,"274151322000095","219011344069620",27.59,55.30,0,331.23,411.78,233.2,223.2,0.888,714443.2,714443.2,24616,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502622,519266.00
05/17/2016 12:30,2,8.586,ACTIVE,222.10,379.02,60.018,1463502604,"201051344000988","219011344069620",27.47,33.30,0,341.45,429.82,238.8,228.6,1.096,399632.2,399632.2,31269,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502623,519267.00
05/17/2016 12:30,2,8.447,ACTIVE,219.84,370.90,59.965,1463502604,"201051344001025","219011344069620",27.57,41.50,0,337.24,424.71,235.9,225.7,1.056,413471.7,413471.7,35782,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502624,519268.00
05/17/2016 12:30,2,8.467,ACTIVE,221.87,376.62,60.023,1463502604,"201051344000458","219011344069620",27.97,33.30,0,341.45,429.52,239.8,229.5,1.123,410413.7,410413.7,31190,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502624,519269.00
05/17/2016 12:30,2,8.479,ACTIVE,222.55,377.22,59.970,1463502604,"201051344000853","219011344069620",28.31,31.00,0,342.65,430.72,243.2,232.9,1.118,408996.0,408996.0,30790,0,0,0,L,1122011218,0,126.53,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502625,519270.00
05/17/2016 12:30,2,8.371,ACTIVE,218.03,370.60,59.949,1463502604,"201051344000685","219011344069620",27.69,36.30,0,334.84,422.60,234.8,224.8,1.118,415215.1,415215.1,35621,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502626,519271.00
05/17/2016 12:30,2,8.256,ACTIVE,219.61,373.01,60.007,1463502604,"201051344000917","219011344069620",27.95,36.00,0,338.14,423.50,233.7,223.6,1.109,412109.1,412109.1,35622,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502627,519272.00
05/17/2016 12:30,2,8.291,ACTIVE,218.48,371.21,59.981,1463502604,"201051344001145","219011344069620",27.81,35.40,0,335.14,423.50,233.3,223.3,1.083,417274.8,417274.8,35475,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502628,519273.00
05/17/2016 12:30,2,8.398,ACTIVE,219.84,371.81,60.023,1463502604,"201051344000651","219011344069620",27.53,37.30,0,340.25,423.81,234.2,224.1,1.052,409511.2,409511.2,35839,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502629,519274.00
05/17/2016 12:30,2,7.902,ACTIVE,215.09,362.79,60.028,1463502604,"274151322000088","219011344069620",25.33,49.80,0,335.74,396.45,202.5,193.6,0.765,655877.4,655877.4,24369,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502630,519275.00
05/17/2016 12:30,2,5.352,ACTIVE,216.22,415.99,59.975,1463502604,"274151322000068","219011344069620",37.77,50.60,0,378.72,454.46,204.7,195.7,0.795,551140.1,551140.1,25869,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502631,519276.00
05/17/2016 12:30,2,8.354,ACTIVE,219.39,369.70,59.959,1463502604,"201051344001135","219011344069620",27.39,37.50,0,336.04,423.20,231.8,221.8,1.061,405618.1,405618.1,35779,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502632,519277.00
05/17/2016 12:30,2,8.387,ACTIVE,219.61,371.21,59.986,1463502604,"201051344000594","219011344069620",27.89,43.20,0,340.25,425.01,237.0,226.8,1.083,414115.9,414115.9,31230,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502633,519278.00
05/17/2016 12:30,2,8.422,ACTIVE,219.84,373.01,59.996,1463502604,"201051344001203","219011344069620",27.77,40.60,0,341.15,424.71,236.8,226.6,1.105,412473.8,412473.8,35807,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502634,519279.00
05/17/2016 12:30,2,7.949,ACTIVE,215.32,373.01,60.002,1463502604,"274151322000054","219011344069620",25.43,50.40,0,334.84,398.26,204.5,195.5,0.782,670014.3,670014.3,24401,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502635,519280.00
05/17/2016 12:30,2,8.467,ACTIVE,220.52,371.51,60.002,1463502604,"201051344000867","219011344069620",27.87,35.60,0,339.65,424.41,238.8,228.5,1.061,401742.2,401742.2,31233,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502635,519281.00
05/17/2016 12:30,2,8.398,ACTIVE,219.84,372.11,59.944,1463502604,"201051344001093","219011344069620",27.67,38.20,0,339.95,424.41,235.2,225.1,1.065,411195.4,411195.4,35673,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502636,519282.00
05/17/2016 12:30,2,8.562,ACTIVE,221.42,376.31,60.007,1463502604,"201051344000900","219011344069620",28.37,30.30,0,338.74,430.72,246.0,235.5,1.092,417333.4,417333.4,30621,0,0,0,L,1122011218,0,126.07,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502637,519283.00
05/17/2016 12:30,2,8.322,ACTIVE,221.19,373.91,59.991,1463502604,"201051344000648","219011344069620",28.11,32.80,0,340.55,428.61,236.7,226.6,1.065,409427.5,409427.5,30917,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502638,519284.00
05/17/2016 12:30,2,8.412,ACTIVE,221.87,375.71,59.991,1463502604,"201051344000569","219011344069620",28.53,31.50,0,339.95,429.82,243.0,232.6,1.123,418514.9,418514.9,30552,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502639,519285.00
05/17/2016 12:30,2,8.502,ACTIVE,222.10,375.41,60.002,1463502604,"201051344000983","219011344069620",27.99,31.80,0,339.65,429.52,240.8,230.5,1.114,409949.2,409949.2,31026,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502640,519286.00
05/17/2016 12:30,2,8.402,ACTIVE,222.10,375.41,59.981,1463502604,"201051344001158","219011344069620",27.61,36.00,0,341.15,427.71,234.9,224.8,1.078,404529.3,404529.3,31291,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502641,519287.00
05/17/2016 12:30,2,8.309,ACTIVE,221.87,375.41,59.996,1463502604,"201051344000576","219011344069620",28.71,30.80,0,339.95,430.12,241.6,231.2,1.065,411483.7,411483.7,30696,0,0,0,L,1122011218,0,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502642,519288.00
05/17/2016 12:30,2,7.801,ACTIVE,215.77,376.62,60.002,1463502604,"274151322000087","219011344069620",25.58,57.70,0,332.13,397.96,201.9,192.9,0.769,643722.4,643722.4,24484,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463502643,519289.00
05/17/2016 12:45,2,8.621,ACTIVE,221.42,375.11,59.970,1463503503,"201051344000645","219011344069620",28.21,33.00,0,339.65,428.31,246.1,235.6,1.092,411036.7,411036.7,30838,0,0,0,L,1122011218,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503504,519290.00
05/17/2016 12:45,2,8.004,ACTIVE,215.09,376.62,59.991,1463503503,"274151322000085","219011344069620",25.05,50.80,0,335.74,396.45,203.0,194.0,0.782,672110.2,672110.2,24404,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503505,519291.00
05/17/2016 12:45,2,8.609,ACTIVE,220.06,373.91,59.975,1463503503,"201051344000633","219011344069620",27.69,39.30,0,339.65,424.71,241.4,231.1,1.118,402137.7,402137.7,31311,0,0,0,L,1122011218,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503506,519292.00
05/17/2016 12:45,2,8.590,ACTIVE,222.10,377.52,59.944,1463503503,"201051344000469","219011344069620",28.45,29.30,0,339.65,430.72,247.5,237.0,1.131,403367.7,403367.7,31248,0,0,0,L,1122011218,0,125.40,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503507,519293.00
05/17/2016 12:45,2,8.455,ACTIVE,218.03,371.21,59.986,1463503503,"201051344000646","219011344069620",27.53,41.00,0,334.24,423.81,235.6,225.5,1.100,407221.0,407221.0,35803,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503508,519294.00
05/17/2016 12:45,2,8.109,ACTIVE,215.09,384.73,59.975,1463503503,"274151322000052","219011344069620",26.76,56.50,0,334.54,400.36,219.8,210.2,0.866,684332.5,684332.5,24631,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503509,519295.00
05/17/2016 12:45,2,8.604,ACTIVE,219.39,370.90,59.986,1463503503,"201051344000585","219011344069620",27.55,40.00,0,340.25,423.81,240.1,229.8,1.114,413747.9,413747.9,35814,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503510,519296.00
05/17/2016 12:45,2,8.457,ACTIVE,217.80,370.60,59.975,1463503503,"201051344001230","219011344069620",27.83,40.20,0,333.63,419.00,238.2,228.0,1.092,410921.6,410921.6,35609,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503511,519297.00
05/17/2016 12:45,2,8.408,ACTIVE,219.39,372.41,59.975,1463503503,"201051344000582","219011344069620",27.79,36.50,0,336.34,425.01,236.5,226.4,1.065,404384.4,404384.4,35778,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503512,519298.00
05/17/2016 12:45,2,8.465,ACTIVE,218.03,370.00,59.981,1463503503,"201051344000955","219011344069620",27.39,40.20,0,334.84,422.00,234.7,224.6,1.105,416539.3,416539.3,35710,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503512,519299.00
05/17/2016 12:45,2,5.432,ACTIVE,215.09,426.81,59.975,1463503503,"274151322000094","219011344069620",37.75,51.00,0,382.03,457.77,207.3,198.2,0.809,551491.4,551491.4,25662,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503513,519300.00
05/17/2016 12:45,2,8.650,ACTIVE,221.87,376.92,59.986,1463503503,"201051344000579","219011344069620",27.41,40.20,0,340.85,428.61,240.1,229.8,1.114,417340.1,417340.1,11321,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503514,519301.00
05/17/2016 12:45,2,8.488,ACTIVE,217.58,368.80,60.007,1463503503,"201051344000890","219011344069620",27.61,42.80,0,334.24,423.20,237.4,227.2,1.083,413683.1,413683.1,35730,0,0,0,L,1122011218,0,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503515,519302.00
05/17/2016 12:45,2,8.514,ACTIVE,218.71,372.11,59.986,1463503503,"201051344000438","219011344069620",27.23,40.60,0,336.64,423.50,234.7,224.6,1.096,415762.4,415762.4,35736,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503516,519303.00
05/17/2016 12:45,2,8.449,ACTIVE,218.48,368.80,59.949,1463503503,"201051344000417","219011344069620",27.08,44.00,0,335.14,421.40,231.5,221.5,1.087,408426.8,408426.8,35892,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503517,519304.00
05/17/2016 12:45,2,7.922,ACTIVE,214.41,379.62,59.975,1463503503,"274151322000083","219011344069620",27.23,57.70,0,335.74,400.36,218.6,209.0,0.884,678164.6,678164.6,24704,0,0,0,L,1151911521,0,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503518,519305.00
05/17/2016 12:45,2,8.477,ACTIVE,215.54,373.61,59.975,1463503503,"274151322000076","219011344069620",27.43,56.50,0,334.84,403.37,235.2,225.1,0.946,721966.0,721966.0,24704,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503519,519306.00
05/17/2016 12:45,2,8.568,ACTIVE,220.29,373.01,59.970,1463503503,"201051344000868","219011344069620",28.53,30.30,0,339.04,426.81,247.4,236.9,1.105,402527.9,402527.9,30971,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503520,519307.00
