ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 12:45,2,8.441,ACTIVE,215.09,368.20,59.991,1463503503,"274151322000095","219011344069620",27.51,57.30,0,334.84,404.57,235.2,225.0,0.875,714498.9,714498.9,24617,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503521,519308.00
05/17/2016 12:45,2,8.609,ACTIVE,221.87,376.62,59.975,1463503503,"201051344000988","219011344069620",28.09,33.50,0,340.25,430.42,245.0,234.6,1.118,399689.6,399689.6,31270,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503522,519309.00
05/17/2016 12:45,2,8.596,ACTIVE,219.16,369.70,59.933,1463503503,"201051344001025","219011344069620",27.71,41.50,0,339.34,425.01,241.3,231.0,1.083,413528.5,413528.5,35783,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503523,519310.00
05/17/2016 12:45,2,8.596,ACTIVE,221.87,374.81,59.981,1463503503,"201051344000458","219011344069620",28.13,34.00,0,340.85,428.91,244.8,234.3,1.140,410471.3,410471.3,31191,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503524,519311.00
05/17/2016 12:45,2,8.615,ACTIVE,222.32,378.42,59.986,1463503503,"201051344000853","219011344069620",28.49,31.50,0,343.55,431.92,248.5,237.9,1.127,409054.4,409054.4,30791,0,0,0,L,1122011218,0,126.30,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503525,519312.00
05/17/2016 12:45,2,8.488,ACTIVE,217.80,370.00,60.002,1463503503,"201051344000685","219011344069620",27.69,37.00,0,335.14,422.30,237.9,227.7,1.153,415271.2,415271.2,35622,0,0,0,L,1122011218,0,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503526,519313.00
05/17/2016 12:45,2,8.436,ACTIVE,219.16,370.00,59.986,1463503503,"201051344000917","219011344069620",27.97,37.30,0,340.55,425.01,238.9,228.6,1.100,412165.3,412165.3,35623,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503527,519314.00
05/17/2016 12:45,2,8.387,ACTIVE,217.58,370.00,59.981,1463503503,"201051344001145","219011344069620",27.87,36.50,0,335.14,423.20,236.7,226.5,1.092,417330.7,417330.7,35476,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503527,519315.00
05/17/2016 12:45,2,8.549,ACTIVE,219.61,372.11,59.981,1463503503,"201051344000651","219011344069620",27.55,37.80,0,340.25,423.81,238.5,228.3,1.105,409567.4,409567.4,35840,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503528,519316.00
05/17/2016 12:45,2,8.045,ACTIVE,215.09,373.91,59.965,1463503503,"274151322000088","219011344069620",25.01,50.40,0,336.04,397.05,203.5,194.5,0.769,655925.8,655925.8,24370,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503529,519317.00
05/17/2016 12:45,2,5.498,ACTIVE,215.77,422.00,59.981,1463503503,"274151322000068","219011344069620",37.03,51.30,0,382.93,458.07,206.3,197.2,0.787,551189.0,551189.0,25870,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503530,519318.00
05/17/2016 12:45,2,8.529,ACTIVE,219.16,370.60,59.975,1463503503,"201051344001135","219011344069620",27.37,38.00,0,336.04,423.20,236.4,226.3,1.083,405673.8,405673.8,35780,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503531,519319.00
05/17/2016 12:45,2,8.594,ACTIVE,219.61,373.61,59.975,1463503503,"201051344000594","219011344069620",27.81,44.30,0,340.55,426.21,242.1,231.7,1.083,414172.8,414172.8,31231,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503532,519320.00
05/17/2016 12:45,2,8.512,ACTIVE,219.16,370.30,59.975,1463503503,"201051344001203","219011344069620",28.03,40.80,0,339.04,427.11,241.4,231.1,1.145,412530.8,412530.8,35808,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503533,519321.00
05/17/2016 12:45,2,8.014,ACTIVE,215.09,356.78,59.986,1463503503,"274151322000054","219011344069620",25.52,51.30,0,335.74,398.86,206.9,197.8,0.782,670063.2,670063.2,24402,0,0,0,L,1151911521,0,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503534,519322.00
05/17/2016 12:45,2,8.600,ACTIVE,220.52,371.81,59.975,1463503503,"201051344000867","219011344069620",28.07,35.40,0,339.04,425.31,244.3,233.8,1.105,401799.6,401799.6,31234,0,0,0,L,1122011218,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503535,519323.00
05/17/2016 12:45,2,8.494,ACTIVE,219.16,370.60,59.975,1463503503,"201051344001093","219011344069620",28.01,38.20,0,340.85,425.31,240.9,230.6,1.087,411252.2,411252.2,35674,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503536,519324.00
05/17/2016 12:45,2,8.598,ACTIVE,221.42,377.22,59.975,1463503503,"201051344000900","219011344069620",28.80,29.80,0,338.74,430.72,250.8,240.2,1.123,417392.5,417392.5,30622,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503537,519325.00
05/17/2016 12:45,2,8.477,ACTIVE,221.42,376.01,59.981,1463503503,"201051344000648","219011344069620",28.21,33.80,0,340.25,428.91,242.0,231.6,1.096,409484.4,409484.4,30918,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503538,519326.00
05/17/2016 12:45,2,8.455,ACTIVE,221.64,375.71,59.959,1463503503,"201051344000569","219011344069620",28.92,33.50,0,339.04,430.12,247.6,237.0,1.131,418573.3,418573.3,30553,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503539,519327.00
05/17/2016 12:45,2,8.543,ACTIVE,221.87,377.52,59.981,1463503503,"201051344000983","219011344069620",28.51,32.20,0,339.04,429.82,246.6,236.1,1.145,410007.2,410007.2,31027,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503540,519328.00
05/17/2016 12:45,2,8.605,ACTIVE,221.87,376.92,59.975,1463503503,"201051344001158","219011344069620",27.61,35.60,0,340.25,428.91,240.7,230.3,1.100,404585.8,404585.8,31292,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503541,519329.00
05/17/2016 12:45,2,8.521,ACTIVE,221.87,376.92,59.970,1463503503,"201051344000576","219011344069620",28.63,31.00,0,339.65,431.02,246.8,236.3,1.123,411541.8,411541.8,30697,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503542,519330.00
05/17/2016 12:45,2,7.971,ACTIVE,215.09,377.22,59.944,1463503503,"274151322000087","219011344069620",25.31,58.30,0,332.73,398.56,204.1,195.1,0.778,643770.7,643770.7,24485,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463503543,519331.00
05/17/2016 13:00,2,8.621,ALERT,221.64,374.81,59.975,1463504403,"201051344000645","219011344069620",28.41,32.40,0,308.69,430.72,248.1,237.6,1.105,411095.7,411095.7,30839,0,0,0,L,1122011218,0,126.07,125.85,0002,27,0,0,0,0,0,0,1,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504405,519332.00
05/17/2016 13:00,2,7.988,ACTIVE,215.32,373.61,59.981,1463504403,"274151322000085","219011344069620",25.43,50.80,0,336.04,397.66,205.7,196.6,0.787,672159.1,672159.1,24405,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504406,519333.00
05/17/2016 13:00,2,8.676,ACTIVE,220.52,374.51,59.981,1463504403,"201051344000633","219011344069620",27.79,38.40,0,339.04,425.31,244.1,233.6,1.105,402196.0,402196.0,31312,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504407,519334.00
05/17/2016 13:00,2,8.666,ACTIVE,222.32,377.22,59.991,1463504403,"201051344000469","219011344069620",28.47,28.50,0,339.65,432.52,249.7,239.1,1.145,403427.4,403427.4,31249,0,0,0,L,1122011218,0,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504408,519335.00
05/17/2016 13:00,2,8.490,ACTIVE,217.80,369.70,59.975,1463504403,"201051344000646","219011344069620",27.73,40.40,0,333.63,425.31,238.3,228.1,1.114,407277.9,407277.9,35804,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504409,519336.00
05/17/2016 13:00,2,8.105,ACTIVE,214.87,375.71,59.970,1463504403,"274151322000052","219011344069620",26.96,56.80,0,334.54,400.96,221.2,211.5,0.866,684385.5,684385.5,24632,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504410,519337.00
05/17/2016 13:00,2,8.607,ACTIVE,219.16,372.11,59.981,1463504403,"201051344000585","219011344069620",27.91,38.80,0,340.55,425.01,243.2,232.8,1.123,413805.9,413805.9,35815,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504411,519338.00
05/17/2016 13:00,2,8.438,ACTIVE,217.35,373.01,60.018,1463504403,"201051344001230","219011344069620",28.19,39.50,0,333.63,424.41,240.8,230.4,1.136,410979.1,410979.1,35610,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504412,519339.00
05/17/2016 13:00,2,8.547,ACTIVE,219.39,371.81,59.986,1463504403,"201051344000582","219011344069620",27.63,36.50,0,339.95,426.81,239.0,228.7,1.078,404441.5,404441.5,35779,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504413,519340.00
05/17/2016 13:00,2,8.562,ACTIVE,218.03,370.90,59.986,1463504403,"201051344000955","219011344069620",27.43,40.40,0,334.84,424.41,237.9,227.7,1.118,416596.1,416596.1,35711,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504414,519341.00
05/17/2016 13:00,2,5.453,ACTIVE,215.09,430.12,59.991,1463504403,"274151322000094","219011344069620",38.01,51.50,0,381.42,460.47,210.0,200.8,0.844,551541.3,551541.3,25663,0,0,0,L,1151911521,0,122.68,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504415,519342.00
05/17/2016 13:00,2,8.619,ACTIVE,222.32,375.41,59.975,1463504403,"201051344000579","219011344069620",27.89,38.60,0,340.85,430.72,243.3,232.9,1.136,417398.1,417398.1,11322,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504416,519343.00
05/17/2016 13:00,2,8.604,ACTIVE,217.80,367.60,60.012,1463504403,"201051344000890","219011344069620",27.57,43.60,0,334.54,425.01,240.1,229.8,1.092,413740.4,413740.4,35731,0,0,0,L,1122011218,0,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504417,519344.00
05/17/2016 13:00,2,8.537,ACTIVE,218.71,370.90,59.975,1463504403,"201051344000438","219011344069620",27.43,40.00,0,336.34,425.31,237.3,227.1,1.114,415819.1,415819.1,35737,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504418,519345.00
05/17/2016 13:00,2,8.428,ACTIVE,218.26,370.90,60.002,1463504403,"201051344000417","219011344069620",27.41,43.40,0,334.84,423.50,233.9,223.8,1.100,408482.7,408482.7,35893,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504419,519346.00
05/17/2016 13:00,2,8.133,ACTIVE,214.64,364.59,59.986,1463504403,"274151322000083","219011344069620",26.84,58.30,0,334.84,400.96,220.9,211.3,0.875,678217.4,678217.4,24705,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504420,519347.00
05/17/2016 13:00,2,8.621,ACTIVE,216.22,374.51,59.981,1463504403,"274151322000076","219011344069620",27.19,57.30,0,334.54,404.27,237.2,227.0,0.932,722022.8,722022.8,24705,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504420,519348.00
05/17/2016 13:00,2,8.697,ACTIVE,220.52,376.62,60.007,1463504403,"201051344000868","219011344069620",28.39,30.30,0,336.64,428.31,250.1,239.5,1.087,402587.5,402587.5,30972,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504421,519349.00
05/17/2016 13:00,2,8.463,ACTIVE,215.09,370.90,59.986,1463504403,"274151322000095","219011344069620",27.69,57.30,0,333.63,405.17,237.2,227.0,0.893,714555.7,714555.7,24618,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504422,519350.00
05/17/2016 13:00,2,8.746,ACTIVE,222.32,376.92,59.986,1463504403,"201051344000988","219011344069620",28.03,32.40,0,340.25,432.22,248.2,237.6,1.131,399748.8,399748.8,31271,0,0,0,L,1122011218,0,125.85,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504423,519351.00
05/17/2016 13:00,2,8.682,ACTIVE,219.16,371.81,59.991,1463504403,"201051344001025","219011344069620",27.81,41.30,0,338.74,426.51,244.4,233.9,1.087,413586.8,413586.8,35784,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504424,519352.00
05/17/2016 13:00,2,8.652,ALERT,221.87,377.22,60.012,1463504403,"201051344000458","219011344069620",28.25,33.30,0,308.39,431.02,247.6,237.0,1.162,410530.1,410530.1,31192,0,0,0,L,1122011218,0,125.85,126.07,0002,28,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504426,519353.00
05/17/2016 13:00,2,8.541,ALERT,222.55,376.62,59.986,1463504403,"201051344000853","219011344069620",29.06,31.50,0,300.27,432.82,251.3,240.7,1.167,409114.2,409114.2,30792,0,0,0,L,1122011218,0,126.53,126.30,0002,29,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504428,519354.00
05/17/2016 13:00,2,8.578,ACTIVE,217.35,369.40,59.986,1463504403,"201051344000685","219011344069620",27.69,37.00,0,334.54,424.41,240.5,230.2,1.162,415328.7,415328.7,35623,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504429,519355.00
05/17/2016 13:00,2,8.553,ACTIVE,219.16,371.21,59.981,1463504403,"201051344000917","219011344069620",27.93,36.00,0,340.25,425.61,241.9,231.6,1.136,412223.1,412223.1,35624,0,0,0,L,1122011218,0,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504430,519356.00
05/17/2016 13:00,2,8.455,ACTIVE,217.58,370.00,59.975,1463504403,"201051344001145","219011344069620",27.95,36.00,0,334.54,425.31,239.3,229.0,1.096,417387.9,417387.9,35477,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504431,519357.00
05/17/2016 13:00,2,8.656,ACTIVE,219.61,370.90,59.991,1463504403,"201051344000651","219011344069620",27.55,36.80,0,339.65,425.01,241.3,231.0,1.083,409625.1,409625.1,35841,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504431,519358.00
05/17/2016 13:00,2,8.062,ACTIVE,215.32,382.33,59.981,1463504403,"274151322000088","219011344069620",25.27,51.30,0,335.44,397.66,206.2,197.1,0.787,655974.9,655974.9,24371,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504432,519359.00
05/17/2016 13:00,2,5.508,ACTIVE,216.00,422.30,59.986,1463504403,"274151322000068","219011344069620",37.23,51.30,0,382.63,455.06,207.1,198.0,0.800,551238.7,551238.7,25871,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504433,519360.00
05/17/2016 13:00,2,8.479,ACTIVE,218.93,370.30,59.949,1463504403,"201051344001135","219011344069620",27.79,38.40,0,335.74,425.31,238.7,228.4,1.087,405730.9,405730.9,35781,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504434,519361.00
05/17/2016 13:00,2,8.645,ACTIVE,219.39,372.71,59.975,1463504403,"201051344000594","219011344069620",27.99,44.30,0,334.84,427.71,244.9,234.4,1.114,414231.3,414231.3,31232,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504435,519362.00
05/17/2016 13:00,2,8.543,ACTIVE,219.16,370.30,59.970,1463504403,"201051344001203","219011344069620",28.29,40.40,0,339.04,427.11,244.7,234.3,1.131,412589.4,412589.4,35809,0,0,0,L,1122011218,0,126.07,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504436,519363.00
05/17/2016 13:00,2,8.059,ACTIVE,215.09,367.60,59.970,1463504403,"274151322000054","219011344069620",25.68,51.50,0,335.14,398.56,209.4,200.2,0.813,670113.2,670113.2,24403,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504437,519364.00
05/17/2016 13:00,2,8.582,ACTIVE,220.52,371.81,60.007,1463504403,"201051344000867","219011344069620",28.39,34.80,0,337.24,426.51,246.7,236.2,1.118,401858.5,401858.5,31235,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504438,519365.00
05/17/2016 13:00,2,8.445,ACTIVE,219.16,370.90,59.986,1463504403,"201051344001093","219011344069620",28.53,37.50,0,339.95,426.81,243.9,233.5,1.105,411310.4,411310.4,35675,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504439,519366.00
05/17/2016 13:00,2,8.629,ALERT,221.42,376.01,59.981,1463504403,"201051344000900","219011344069620",28.92,29.50,0,302.68,432.82,252.7,242.0,1.127,417452.8,417452.8,30623,0,0,0,L,1122011218,0,125.85,125.62,0002,27,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504441,519367.00
05/17/2016 13:00,2,8.598,ACTIVE,221.42,374.51,59.965,1463504403,"201051344000648","219011344069620",28.07,33.00,0,340.55,430.42,244.3,233.9,1.100,409542.8,409542.8,30919,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504441,519368.00
05/17/2016 13:00,2,8.658,ACTIVE,221.64,373.61,60.007,1463504403,"201051344000569","219011344069620",28.59,32.40,0,338.44,431.62,250.8,240.1,1.149,418633.3,418633.3,30554,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504442,519369.00
05/17/2016 13:00,2,8.586,ALERT,222.10,376.62,59.986,1463504403,"201051344000983","219011344069620",28.69,31.80,0,309.59,431.92,249.4,238.8,1.149,410066.6,410066.6,31028,0,0,0,L,1122011218,0,126.07,125.85,0002,27,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504444,519370.00
05/17/2016 13:00,2,8.709,ACTIVE,222.10,376.01,59.986,1463504403,"201051344001158","219011344069620",27.61,35.20,0,341.15,430.12,243.6,233.2,1.114,404644.0,404644.0,31293,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504445,519371.00
05/17/2016 13:00,2,8.658,ALERT,221.87,375.41,59.986,1463504403,"201051344000576","219011344069620",28.47,30.50,0,305.38,432.22,249.6,239.0,1.127,411601.2,411601.2,30698,0,0,0,L,1122011218,0,126.07,125.62,0002,27,0,0,0,0,0,0,1,1071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504447,519372.00
05/17/2016 13:00,2,7.916,ACTIVE,214.87,378.12,59.975,1463504403,"274151322000087","219011344069620",25.76,59.80,0,332.43,398.86,206.4,197.3,0.800,643820.1,643820.1,24486,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463504448,519373.00
05/17/2016 13:15,2,8.770,ACTIVE,221.64,374.51,59.975,1463505303,"201051344000645","219011344069620",27.63,33.30,0,340.25,430.72,245.3,234.8,1.078,411154.8,411154.8,30841,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505305,519374.00
05/17/2016 13:15,2,8.061,ACTIVE,215.32,371.21,59.944,1463505303,"274151322000085","219011344069620",24.95,51.50,0,335.44,397.96,203.7,194.7,0.809,672208.0,672208.0,24406,0,0,0,L,1151911521,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505305,519375.00
05/17/2016 13:15,2,8.715,ACTIVE,220.74,374.51,59.970,1463505303,"201051344000633","219011344069620",27.29,38.80,0,338.74,429.82,240.8,230.5,1.118,402254.0,402254.0,31313,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505306,519376.00
05/17/2016 13:15,2,8.699,ACTIVE,222.32,375.71,59.891,1463505303,"201051344000469","219011344069620",27.97,29.80,0,338.74,433.12,246.2,235.7,1.127,403486.7,403486.7,31250,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505307,519377.00
05/17/2016 13:15,2,8.582,ACTIVE,218.03,370.30,59.959,1463505303,"201051344000646","219011344069620",27.14,41.30,0,333.93,425.31,235.9,225.7,1.100,407334.6,407334.6,35805,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505308,519378.00
05/17/2016 13:15,2,8.170,ACTIVE,215.32,367.60,59.928,1463505303,"274151322000052","219011344069620",26.88,58.00,0,334.24,401.56,222.2,212.6,0.884,684438.6,684438.6,24633,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505309,519379.00
05/17/2016 13:15,2,8.607,ACTIVE,219.84,370.30,59.981,1463505303,"201051344000585","219011344069620",27.47,40.00,0,340.55,425.01,239.3,229.1,1.096,413863.6,413863.6,35816,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505310,519380.00
05/17/2016 13:15,2,8.543,ACTIVE,217.80,369.10,59.891,1463505303,"201051344001230","219011344069620",27.55,40.00,0,333.93,424.71,238.2,228.0,1.100,411036.4,411036.4,35611,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505311,519381.00
05/17/2016 13:15,2,8.629,ACTIVE,219.61,371.81,59.907,1463505303,"201051344000582","219011344069620",27.12,37.30,0,339.95,426.51,236.9,226.8,1.061,404498.4,404498.4,35780,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505312,519382.00
05/17/2016 13:15,2,8.596,ACTIVE,218.48,369.70,59.975,1463505303,"201051344000955","219011344069620",27.14,40.80,0,335.14,424.11,236.1,226.0,1.109,416652.7,416652.7,35712,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505313,519383.00
05/17/2016 13:15,2,5.451,ACTIVE,215.32,425.61,59.928,1463505303,"274151322000094","219011344069620",37.87,51.50,0,382.33,457.47,208.9,199.7,0.818,551591.2,551591.2,25664,0,0,0,L,1151911521,0,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505314,519384.00
05/17/2016 13:15,2,8.557,ACTIVE,222.55,374.21,59.959,1463505303,"201051344000579","219011344069620",27.79,39.80,0,341.45,430.72,240.5,230.2,1.123,417456.0,417456.0,11323,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505314,519385.00
05/17/2016 13:15,2,8.607,ACTIVE,218.26,368.80,59.875,1463505303,"201051344000890","219011344069620",27.23,43.00,0,334.54,425.31,237.3,227.1,1.078,413797.4,413797.4,35732,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505316,519386.00
05/17/2016 13:15,2,8.471,ACTIVE,219.16,370.30,59.975,1463505303,"201051344000438","219011344069620",27.51,41.00,0,334.54,425.01,236.0,225.8,1.105,415875.7,415875.7,35738,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505317,519387.00
05/17/2016 13:15,2,8.498,ACTIVE,218.71,368.50,59.896,1463505303,"201051344000417","219011344069620",26.98,44.00,0,335.14,423.50,232.2,222.2,1.100,408538.4,408538.4,35894,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505318,519388.00
05/17/2016 13:15,2,8.139,ACTIVE,214.87,371.21,59.970,1463505303,"274151322000083","219011344069620",26.86,59.80,0,334.84,401.86,221.3,211.6,0.871,678270.3,678270.3,24706,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505319,519389.00
05/17/2016 13:15,2,8.523,ACTIVE,215.77,387.74,59.938,1463505303,"274151322000076","219011344069620",27.55,57.30,0,333.93,404.57,237.7,227.5,0.937,722079.7,722079.7,24706,0,0,0,L,1151911521,0,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505320,519390.00
05/17/2016 13:15,2,8.797,ACTIVE,220.52,374.51,59.975,1463505303,"201051344000868","219011344069620",27.67,31.00,0,339.04,428.61,246.3,235.8,1.105,402646.8,402646.8,30973,0,0,0,L,1122011218,0,125.17,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505321,519391.00
05/17/2016 13:15,2,8.572,ACTIVE,215.09,374.81,59.944,1463505303,"274151322000095","219011344069620",27.31,58.30,0,333.93,406.07,237.0,226.9,0.897,714612.5,714612.5,24619,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505322,519392.00
05/17/2016 13:15,2,8.754,ACTIVE,222.10,378.72,59.986,1463505303,"201051344000988","219011344069620",27.51,33.80,0,340.85,432.82,244.1,233.7,1.118,399807.5,399807.5,31272,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505323,519393.00
05/17/2016 13:15,2,8.691,ACTIVE,219.39,369.40,59.965,1463505303,"201051344001025","219011344069620",27.35,41.80,0,338.44,426.51,240.8,230.5,1.078,413644.8,413644.8,35785,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505324,519394.00
05/17/2016 13:15,2,8.660,ACTIVE,222.32,374.81,60.007,1463505303,"201051344000458","219011344069620",27.87,34.30,0,340.55,432.22,244.4,234.0,1.140,410588.9,410588.9,31194,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505325,519395.00
05/17/2016 13:15,2,8.666,ACTIVE,222.55,377.22,59.981,1463505303,"201051344000853","219011344069620",28.23,32.00,0,345.66,433.72,247.8,237.3,1.145,409174.0,409174.0,30794,0,0,0,L,1122011218,0,126.53,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505326,519396.00
05/17/2016 13:15,2,8.531,ACTIVE,218.03,369.70,59.981,1463505303,"201051344000685","219011344069620",27.63,38.00,0,333.03,424.71,238.6,228.3,1.136,415385.9,415385.9,35624,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505326,519397.00
05/17/2016 13:15,2,8.615,ACTIVE,219.61,372.41,59.981,1463505303,"201051344000917","219011344069620",27.41,36.80,0,336.94,425.31,239.2,228.9,1.118,412280.5,412280.5,35625,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505328,519398.00
05/17/2016 13:15,2,8.523,ACTIVE,218.26,369.70,60.007,1463505303,"201051344001145","219011344069620",27.59,36.50,0,334.84,425.01,238.1,227.9,1.092,417444.9,417444.9,35478,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505328,519399.00
05/17/2016 13:15,2,8.668,ACTIVE,219.84,372.41,59.996,1463505303,"201051344000651","219011344069620",27.15,38.80,0,340.25,425.01,238.1,227.9,1.065,409682.4,409682.4,35842,0,0,0,L,1122011218,0,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505329,519400.00
05/17/2016 13:15,2,8.053,ACTIVE,215.09,373.01,59.938,1463505303,"274151322000088","219011344069620",25.15,50.60,0,335.44,397.66,204.8,195.8,0.773,656023.9,656023.9,24372,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505330,519401.00
05/17/2016 13:15,2,5.418,ACTIVE,216.22,424.71,59.970,1463505303,"274151322000068","219011344069620",37.89,52.50,0,382.33,455.97,207.8,198.6,0.791,551288.2,551288.2,25872,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505331,519402.00
05/17/2016 13:15,2,8.654,ACTIVE,219.16,370.00,59.917,1463505303,"201051344001135","219011344069620",26.88,39.00,0,336.64,425.01,235.5,225.3,1.078,405787.6,405787.6,35782,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505332,519403.00
05/17/2016 13:15,2,8.500,ACTIVE,219.61,372.11,59.975,1463505303,"201051344000594","219011344069620",28.05,44.00,0,339.34,427.41,241.3,231.0,1.100,414289.4,414289.4,31233,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505333,519404.00
05/17/2016 13:15,2,8.611,ACTIVE,219.84,371.81,59.986,1463505303,"201051344001203","219011344069620",27.73,40.80,0,341.45,427.41,241.8,231.5,1.153,412647.6,412647.6,35810,0,0,0,L,1122011218,0,126.30,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505334,519405.00
05/17/2016 13:15,2,8.100,ACTIVE,215.32,357.68,59.975,1463505303,"274151322000054","219011344069620",25.35,52.00,0,334.24,398.86,207.8,198.7,0.791,670163.1,670163.1,24404,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505335,519406.00
05/17/2016 13:15,2,8.729,ACTIVE,220.74,373.31,59.981,1463505303,"201051344000867","219011344069620",27.57,35.80,0,339.95,426.51,243.7,233.3,1.109,401917.0,401917.0,31236,0,0,0,L,1122011218,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505336,519407.00
05/17/2016 13:15,2,8.463,ACTIVE,219.84,372.41,59.975,1463505303,"201051344001093","219011344069620",28.01,38.00,0,339.34,426.51,239.9,229.6,1.061,411368.2,411368.2,35676,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505337,519408.00
05/17/2016 13:15,2,8.779,ACTIVE,221.42,374.51,59.933,1463505303,"201051344000900","219011344069620",28.23,30.80,0,338.44,433.12,250.9,240.3,1.114,417513.0,417513.0,30625,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505338,519409.00
05/17/2016 13:15,2,8.506,ACTIVE,221.42,375.41,59.922,1463505303,"201051344000648","219011344069620",28.07,33.30,0,339.95,430.72,241.8,231.4,1.087,409600.7,409600.7,30920,0,0,0,L,1122011218,0,125.40,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505339,519410.00
05/17/2016 13:15,2,8.631,ACTIVE,222.10,376.01,59.975,1463505303,"201051344000569","219011344069620",28.41,32.20,0,339.04,432.82,248.1,237.5,1.131,418692.8,418692.8,30555,0,0,0,L,1122011218,0,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505340,519411.00
05/17/2016 13:15,2,8.668,ACTIVE,222.10,376.62,59.981,1463505303,"201051344000983","219011344069620",28.03,32.80,0,339.65,432.22,246.0,235.5,1.131,410125.7,410125.7,31030,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505341,519412.00
05/17/2016 13:15,2,8.729,ACTIVE,222.32,376.01,59.933,1463505303,"201051344001158","219011344069620",27.12,36.50,0,340.55,430.12,239.5,229.3,1.092,404701.5,404701.5,31294,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505342,519413.00
05/17/2016 13:15,2,8.664,ACTIVE,221.87,376.62,59.928,1463505303,"201051344000576","219011344069620",28.13,31.30,0,340.25,432.52,246.6,236.1,1.114,411660.3,411660.3,30700,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505342,519414.00
05/17/2016 13:15,2,8.016,ACTIVE,215.32,380.22,59.981,1463505303,"274151322000087","219011344069620",25.25,58.50,0,330.03,401.26,205.0,195.9,0.782,643869.1,643869.1,24487,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463505343,519415.00
05/17/2016 13:30,2,8.615,ACTIVE,221.64,375.11,59.922,1463506203,"201051344000645","219011344069620",28.21,32.60,0,339.95,429.52,246.1,235.6,1.087,411213.7,411213.7,30842,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506205,519416.00
05/17/2016 13:30,2,7.965,ACTIVE,215.32,357.38,59.981,1463506203,"274151322000085","219011344069620",25.01,51.50,0,335.44,397.35,201.5,192.6,0.765,672256.4,672256.4,24407,0,0,0,L,1151911521,0,124.04,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506205,519417.00
05/17/2016 13:30,2,8.740,ACTIVE,220.29,372.41,59.965,1463506203,"201051344000633","219011344069620",27.19,39.50,0,339.04,425.91,240.7,230.4,1.114,402311.8,402311.8,31314,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506206,519418.00
05/17/2016 13:30,2,8.531,ACTIVE,222.10,375.41,59.949,1463506203,"201051344000469","219011344069620",28.55,29.80,0,339.65,431.02,246.7,236.2,1.127,403545.8,403545.8,31251,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506207,519419.00
05/17/2016 13:30,2,8.422,ACTIVE,218.48,370.90,59.959,1463506203,"201051344000646","219011344069620",27.39,41.30,0,334.24,424.41,233.6,223.6,1.096,407390.9,407390.9,35806,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506209,519420.00
05/17/2016 13:30,2,8.096,ACTIVE,215.09,360.99,59.959,1463506203,"274151322000052","219011344069620",26.90,57.70,0,334.54,401.26,220.4,210.9,0.888,684491.4,684491.4,24634,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506209,519421.00
05/17/2016 13:30,2,8.604,ACTIVE,219.84,373.01,59.959,1463506203,"201051344000585","219011344069620",27.39,40.00,0,340.55,424.41,238.6,228.4,1.105,413921.0,413921.0,35817,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506210,519422.00
05/17/2016 13:30,2,8.445,ACTIVE,217.80,369.10,59.970,1463506203,"201051344001230","219011344069620",27.65,40.60,0,332.13,421.70,236.4,226.2,1.083,411093.2,411093.2,35612,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506211,519423.00
05/17/2016 13:30,2,8.463,ACTIVE,219.84,370.00,59.922,1463506203,"201051344000582","219011344069620",27.35,38.00,0,340.25,426.21,234.6,224.5,1.043,404554.8,404554.8,35781,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506212,519424.00
05/17/2016 13:30,2,8.555,ACTIVE,218.48,370.00,59.991,1463506203,"201051344000955","219011344069620",26.94,42.30,0,335.14,422.90,233.2,223.2,1.092,416708.8,416708.8,35713,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506213,519425.00
05/17/2016 13:30,2,5.502,ACTIVE,215.09,425.31,59.959,1463506203,"274151322000094","219011344069620",37.11,53.00,0,382.63,453.86,206.4,197.3,0.809,551640.8,551640.8,25665,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506214,519426.00
05/17/2016 13:30,2,8.580,ACTIVE,222.32,375.11,59.954,1463506203,"201051344000579","219011344069620",27.59,39.50,0,341.15,430.42,239.7,229.5,1.118,417513.5,417513.5,11324,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506215,519427.00
05/17/2016 13:30,2,8.533,ACTIVE,218.03,367.90,59.970,1463506203,"201051344000890","219011344069620",27.17,44.30,0,335.14,424.11,234.6,224.5,1.069,413854.0,413854.0,35733,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506216,519428.00
05/17/2016 13:30,2,8.459,ACTIVE,218.93,370.00,59.970,1463506203,"201051344000438","219011344069620",27.23,41.50,0,338.14,424.41,233.4,223.4,1.087,415931.8,415931.8,35739,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506217,519429.00
05/17/2016 13:30,2,8.416,ACTIVE,218.26,370.00,59.949,1463506203,"201051344000417","219011344069620",26.98,44.00,0,335.14,422.30,229.8,219.9,1.092,408593.7,408593.7,35895,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506218,519430.00
05/17/2016 13:30,2,8.111,ACTIVE,214.41,360.99,59.949,1463506203,"274151322000083","219011344069620",26.78,59.50,0,335.44,400.96,219.5,210.0,0.866,678322.9,678322.9,24707,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506219,519431.00
05/17/2016 13:30,2,8.496,ACTIVE,215.77,379.62,59.959,1463506203,"274151322000076","219011344069620",27.41,57.70,0,334.54,403.97,235.7,225.6,0.937,722136.2,722136.2,24707,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506220,519432.00
05/17/2016 13:30,2,8.646,ACTIVE,220.29,373.31,59.970,1463506203,"201051344000868","219011344069620",28.17,31.50,0,339.04,427.41,246.6,236.1,1.114,402705.8,402705.8,30974,0,0,0,L,1122011218,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506221,519433.00
05/17/2016 13:30,2,8.535,ACTIVE,214.19,379.92,59.954,1463506203,"274151322000095","219011344069620",27.21,59.50,0,334.84,405.47,235.1,225.0,0.893,714668.9,714668.9,24620,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506222,519434.00
05/17/2016 13:30,2,8.752,ACTIVE,222.10,377.22,59.965,1463506203,"201051344000988","219011344069620",27.49,34.00,0,339.04,431.02,243.8,233.4,1.118,399865.9,399865.9,31273,0,0,0,L,1122011218,0,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506222,519435.00
05/17/2016 13:30,2,8.605,ACTIVE,219.61,372.71,59.975,1463506203,"201051344001025","219011344069620",27.47,42.30,0,341.75,426.21,239.4,229.1,1.061,413702.3,413702.3,35786,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506223,519436.00
05/17/2016 13:30,2,8.637,ACTIVE,221.87,375.11,59.954,1463506203,"201051344000458","219011344069620",28.07,34.50,0,339.95,430.42,245.5,235.1,1.145,410647.5,410647.5,31195,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506224,519437.00
05/17/2016 13:30,2,8.602,ACTIVE,222.55,377.22,59.954,1463506203,"201051344000853","219011344069620",28.69,32.20,0,343.55,432.82,249.7,239.1,1.153,409233.5,409233.5,30795,0,0,0,L,1122011218,0,126.30,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506225,519438.00
05/17/2016 13:30,2,8.559,ACTIVE,217.80,369.40,59.954,1463506203,"201051344000685","219011344069620",27.27,38.40,0,335.44,423.81,236.4,226.3,1.131,415442.8,415442.8,35625,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506226,519439.00
05/17/2016 13:30,2,8.510,ACTIVE,219.61,372.41,59.944,1463506203,"201051344000917","219011344069620",27.59,37.80,0,340.85,424.71,237.6,227.4,1.109,412337.5,412337.5,35626,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506227,519440.00
05/17/2016 13:30,2,8.537,ACTIVE,218.03,369.70,59.922,1463506203,"201051344001145","219011344069620",27.29,37.50,0,334.84,425.31,235.9,225.8,1.087,417501.6,417501.6,35479,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506228,519441.00
05/17/2016 13:30,2,8.611,ACTIVE,220.06,373.01,59.959,1463506203,"201051344000651","219011344069620",27.15,39.30,0,339.65,424.71,236.8,226.7,1.069,409739.2,409739.2,35843,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506229,519442.00
05/17/2016 13:30,2,7.992,ACTIVE,214.87,363.99,59.954,1463506203,"274151322000088","219011344069620",25.01,51.80,0,335.74,397.35,202.4,193.4,0.756,656072.5,656072.5,24373,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506230,519443.00
05/17/2016 13:30,2,5.426,ACTIVE,215.77,418.70,59.944,1463506203,"274151322000068","219011344069620",37.43,52.00,0,379.32,453.86,205.1,196.0,0.795,551337.5,551337.5,25873,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506231,519444.00
05/17/2016 13:30,2,8.547,ACTIVE,219.39,370.60,59.965,1463506203,"201051344001135","219011344069620",27.08,40.00,0,341.45,424.11,234.3,224.3,1.065,405843.8,405843.8,35783,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506232,519445.00
05/17/2016 13:30,2,8.646,ACTIVE,219.39,370.60,59.954,1463506203,"201051344000594","219011344069620",27.61,45.30,0,339.95,426.81,241.7,231.4,1.105,414347.2,414347.2,31234,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506232,519446.00
05/17/2016 13:30,2,8.586,ACTIVE,219.61,370.00,59.944,1463506203,"201051344001203","219011344069620",27.65,41.50,0,341.45,426.21,240.5,230.2,1.109,412705.2,412705.2,35811,0,0,0,L,1122011218,0,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506233,519447.00
05/17/2016 13:30,2,8.045,ACTIVE,215.32,358.88,59.959,1463506203,"274151322000054","219011344069620",25.13,52.50,0,335.14,398.56,204.6,195.5,0.782,670212.3,670212.3,24405,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506234,519448.00
05/17/2016 13:30,2,8.676,ACTIVE,220.29,371.81,59.959,1463506203,"201051344000867","219011344069620",27.79,35.60,0,339.34,426.51,244.1,233.7,1.105,401975.3,401975.3,31237,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506235,519449.00
