ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 13:30,2,8.420,ACTIVE,219.61,370.30,59.907,1463506203,"201051344001093","219011344069620",28.01,38.80,0,340.25,425.91,238.6,228.4,1.078,411425.4,411425.4,35677,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506236,519450.00
05/17/2016 13:30,2,8.600,ACTIVE,221.42,375.11,59.965,1463506203,"201051344000900","219011344069620",28.88,30.30,0,339.04,432.22,251.3,240.6,1.131,417572.9,417572.9,30626,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506237,519451.00
05/17/2016 13:30,2,8.547,ACTIVE,221.19,375.41,59.959,1463506203,"201051344000648","219011344069620",28.03,32.80,0,340.25,429.82,242.8,232.4,1.096,409658.5,409658.5,30921,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506238,519452.00
05/17/2016 13:30,2,8.672,ACTIVE,221.87,376.62,59.959,1463506203,"201051344000569","219011344069620",28.41,33.00,0,339.34,431.02,249.4,238.8,1.136,418752.3,418752.3,30556,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506240,519453.00
05/17/2016 13:30,2,8.494,ACTIVE,221.87,375.11,59.944,1463506203,"201051344000983","219011344069620",28.77,32.80,0,339.34,430.72,247.2,236.7,1.140,410184.7,410184.7,31031,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506240,519454.00
05/17/2016 13:30,2,8.633,ACTIVE,222.10,374.51,59.949,1463506203,"201051344001158","219011344069620",27.45,36.50,0,339.65,429.82,239.9,229.7,1.109,404758.9,404758.9,31295,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506241,519455.00
05/17/2016 13:30,2,8.434,ACTIVE,221.87,376.92,59.991,1463506203,"201051344000576","219011344069620",28.96,30.80,0,339.34,431.62,247.3,236.8,1.109,411719.3,411719.3,30701,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506242,519456.00
05/17/2016 13:30,2,7.957,ACTIVE,215.09,376.92,59.949,1463506203,"274151322000087","219011344069620",25.19,59.30,0,331.83,399.46,203.0,194.0,0.751,643917.8,643917.8,24488,0,0,0,L,1151911521,0,123.36,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463506243,519457.00
05/17/2016 13:45,2,8.584,ACTIVE,221.64,372.71,59.981,1463507104,"201051344000645","219011344069620",27.73,34.30,0,339.95,425.91,240.8,230.5,1.074,411271.8,411271.8,30843,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507105,519458.00
05/17/2016 13:45,2,7.938,ACTIVE,215.09,371.81,59.970,1463507104,"274151322000085","219011344069620",25.19,50.60,0,334.84,396.75,202.3,193.3,0.800,672304.8,672304.8,24408,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507106,519459.00
05/17/2016 13:45,2,8.545,ACTIVE,220.29,371.21,59.981,1463507104,"201051344000633","219011344069620",27.53,40.00,0,339.04,425.31,238.2,228.0,1.096,402369.0,402369.0,31315,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507106,519460.00
05/17/2016 13:45,2,8.551,ACTIVE,222.10,374.81,59.981,1463507104,"201051344000469","219011344069620",27.89,32.20,0,339.65,429.52,241.6,231.2,1.118,403604.0,403604.0,31252,0,0,0,L,1122011218,0,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507107,519461.00
05/17/2016 13:45,2,8.443,ACTIVE,218.26,369.10,59.959,1463507104,"201051344000646","219011344069620",27.63,40.60,0,311.99,429.22,236.3,226.2,1.100,407447.2,407447.2,35807,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507108,519462.00
05/17/2016 13:45,2,8.076,ACTIVE,215.32,362.19,59.949,1463507104,"274151322000052","219011344069620",27.33,56.80,0,333.63,401.56,223.5,213.8,0.893,684544.7,684544.7,24635,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507109,519463.00
05/17/2016 13:45,2,8.600,ACTIVE,219.84,372.11,59.970,1463507104,"201051344000585","219011344069620",27.45,40.00,0,316.80,428.01,238.9,228.7,1.105,413978.2,413978.2,35818,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507110,519464.00
05/17/2016 13:45,2,8.432,ACTIVE,218.03,370.90,59.991,1463507104,"201051344001230","219011344069620",27.79,39.30,0,311.09,428.01,237.2,227.0,1.087,411150.0,411150.0,35613,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507111,519465.00
05/17/2016 13:45,2,8.432,ACTIVE,219.84,372.71,59.991,1463507104,"201051344000582","219011344069620",27.55,38.80,0,311.69,428.01,235.1,225.0,1.061,404611.1,404611.1,35782,0,0,0,L,1122011218,0,125.62,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507112,519466.00
05/17/2016 13:45,2,8.480,ACTIVE,218.26,367.30,59.975,1463507104,"201051344000955","219011344069620",27.51,41.30,0,309.29,428.31,236.3,226.1,1.123,416765.2,416765.2,35714,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507113,519467.00
05/17/2016 13:45,2,5.379,ACTIVE,215.32,411.18,59.970,1463507104,"274151322000094","219011344069620",38.09,52.30,0,386.23,458.97,207.3,198.2,0.813,551690.5,551690.5,25666,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507114,519468.00
05/17/2016 13:45,2,8.502,ACTIVE,222.32,376.01,59.986,1463507104,"201051344000579","219011344069620",27.63,40.80,0,340.55,428.61,237.8,227.6,1.109,417570.7,417570.7,11325,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507115,519469.00
05/17/2016 13:45,2,8.502,ACTIVE,218.03,368.50,59.996,1463507104,"201051344000890","219011344069620",27.39,42.80,0,314.70,429.22,235.8,225.6,1.069,413910.5,413910.5,35734,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507116,519470.00
05/17/2016 13:45,2,8.492,ACTIVE,218.93,369.70,59.996,1463507104,"201051344000438","219011344069620",27.49,40.80,0,315.60,429.82,236.3,226.2,1.100,415988.3,415988.3,35740,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507117,519471.00
05/17/2016 13:45,2,8.375,ACTIVE,218.48,369.10,60.018,1463507104,"201051344000417","219011344069620",27.33,43.00,0,311.39,427.41,231.8,221.9,1.100,408649.1,408649.1,35896,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507118,519472.00
05/17/2016 13:45,2,8.107,ACTIVE,214.64,385.03,59.970,1463507104,"274151322000083","219011344069620",27.04,58.30,0,335.44,401.26,221.9,212.3,0.875,678375.9,678375.9,24708,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507119,519473.00
05/17/2016 13:45,2,8.455,ACTIVE,215.77,376.92,59.986,1463507104,"274151322000076","219011344069620",27.99,55.50,0,332.73,404.27,239.6,229.3,0.950,722193.3,722193.3,24708,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507120,519474.00
05/17/2016 13:45,2,8.564,ACTIVE,220.29,372.41,59.986,1463507104,"201051344000868","219011344069620",27.87,32.60,0,338.74,427.11,241.6,231.3,1.083,402764.0,402764.0,30975,0,0,0,L,1122011218,0,125.17,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507121,519475.00
05/17/2016 13:45,2,8.447,ACTIVE,214.87,373.31,59.944,1463507104,"274151322000095","219011344069620",27.71,58.50,0,334.24,405.47,237.0,226.8,0.893,714725.6,714725.6,24621,0,0,0,L,1151911521,0,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507122,519476.00
05/17/2016 13:45,2,8.672,ACTIVE,221.87,376.31,59.986,1463507104,"201051344000988","219011344069620",27.23,35.80,0,339.95,430.12,239.2,228.9,1.100,399923.6,399923.6,31274,0,0,0,L,1122011218,0,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507122,519477.00
05/17/2016 13:45,2,8.629,ACTIVE,219.16,369.70,60.034,1463507104,"201051344001025","219011344069620",27.33,42.00,0,318.00,428.61,238.8,228.5,1.065,413759.6,413759.6,35787,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507124,519478.00
05/17/2016 13:45,2,8.561,ACTIVE,222.10,374.21,59.991,1463507104,"201051344000458","219011344069620",27.75,35.00,0,340.55,428.91,240.6,230.3,1.136,410705.5,410705.5,31196,0,0,0,L,1122011218,0,126.07,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507124,519479.00
05/17/2016 13:45,2,8.525,ACTIVE,222.55,377.52,59.996,1463507104,"201051344000853","219011344069620",28.27,33.30,0,341.75,431.32,244.1,233.7,1.136,409292.3,409292.3,30796,0,0,0,L,1122011218,0,126.53,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507125,519480.00
05/17/2016 13:45,2,8.561,ACTIVE,217.58,370.90,59.986,1463507104,"201051344000685","219011344069620",27.49,38.00,0,313.20,428.01,238.4,228.2,1.127,415499.9,415499.9,35626,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507126,519481.00
05/17/2016 13:45,2,8.488,ACTIVE,219.39,371.21,59.996,1463507104,"201051344000917","219011344069620",27.69,38.20,0,313.50,436.13,237.9,227.7,1.123,412394.6,412394.6,35627,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507127,519482.00
05/17/2016 13:45,2,8.393,ACTIVE,218.03,369.40,59.996,1463507104,"201051344001145","219011344069620",27.95,37.50,0,312.59,427.41,237.5,227.3,1.087,417558.5,417558.5,35480,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507128,519483.00
05/17/2016 13:45,2,8.652,ACTIVE,219.84,375.41,59.991,1463507104,"201051344000651","219011344069620",27.00,39.30,0,317.70,432.82,236.7,226.5,1.069,409796.0,409796.0,35844,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507129,519484.00
05/17/2016 13:45,2,7.934,ACTIVE,214.87,365.80,59.986,1463507104,"274151322000088","219011344069620",25.54,50.00,0,333.63,397.35,205.2,196.1,0.778,656121.4,656121.4,24374,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507130,519485.00
05/17/2016 13:45,2,5.344,ACTIVE,216.00,417.49,59.991,1463507104,"274151322000068","219011344069620",38.45,50.80,0,385.93,459.27,207.4,198.2,0.804,551387.2,551387.2,25874,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507131,519486.00
05/17/2016 13:45,2,8.545,ACTIVE,218.93,370.30,60.002,1463507104,"201051344001135","219011344069620",27.14,40.00,0,319.51,428.61,234.7,224.6,1.065,405900.1,405900.1,35784,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507132,519487.00
05/17/2016 13:45,2,8.525,ACTIVE,219.61,374.51,59.996,1463507104,"201051344000594","219011344069620",27.71,44.80,0,340.25,426.51,239.2,228.9,1.100,414404.7,414404.7,31235,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507133,519488.00
05/17/2016 13:45,2,8.564,ACTIVE,219.61,373.31,59.991,1463507104,"201051344001203","219011344069620",27.57,40.80,0,321.61,428.61,238.9,228.7,1.109,412762.6,412762.6,35812,0,0,0,L,1122011218,0,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507133,519489.00
05/17/2016 13:45,2,8.008,ACTIVE,215.09,365.19,60.012,1463507104,"274151322000054","219011344069620",25.52,52.00,0,334.84,398.56,206.9,197.8,0.791,670261.7,670261.7,24406,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507134,519490.00
05/17/2016 13:45,2,8.490,ACTIVE,220.52,372.71,59.954,1463507104,"201051344000867","219011344069620",27.81,37.00,0,339.95,425.91,239.0,228.8,1.069,402033.0,402033.0,31238,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507135,519491.00
05/17/2016 13:45,2,8.463,ACTIVE,219.61,373.61,59.991,1463507104,"201051344001093","219011344069620",27.61,38.20,0,321.01,428.61,236.6,226.4,1.074,411482.3,411482.3,35678,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507136,519492.00
05/17/2016 13:45,2,8.631,ACTIVE,221.42,375.41,59.991,1463507104,"201051344000900","219011344069620",28.17,32.20,0,339.34,429.22,246.0,235.5,1.100,417632.3,417632.3,30627,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507137,519493.00
05/17/2016 13:45,2,8.508,ACTIVE,221.19,375.41,59.996,1463507104,"201051344000648","219011344069620",27.51,35.20,0,339.65,425.91,236.9,226.7,1.096,409715.6,409715.6,30922,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507138,519494.00
05/17/2016 13:45,2,8.572,ACTIVE,221.87,374.51,59.996,1463507104,"201051344000569","219011344069620",28.11,33.30,0,338.44,429.22,243.8,233.4,1.145,418810.9,418810.9,30557,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507139,519495.00
05/17/2016 13:45,2,8.480,ACTIVE,221.64,376.92,59.991,1463507104,"201051344000983","219011344069620",28.19,33.50,0,338.44,429.22,242.2,231.9,1.109,410242.9,410242.9,31032,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507140,519496.00
05/17/2016 13:45,2,8.578,ACTIVE,222.10,375.71,60.002,1463507104,"201051344001158","219011344069620",27.15,37.80,0,339.95,427.11,235.7,225.6,1.074,404815.6,404815.6,31296,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507141,519497.00
05/17/2016 13:45,2,8.578,ACTIVE,221.87,374.81,59.996,1463507104,"201051344000576","219011344069620",27.81,33.30,0,338.74,430.12,241.6,231.3,1.096,411777.5,411777.5,30702,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507142,519498.00
05/17/2016 13:45,2,7.924,ACTIVE,215.09,373.31,59.991,1463507104,"274151322000087","219011344069620",25.43,57.30,0,331.23,398.86,203.8,194.7,0.791,643966.6,643966.6,24489,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463507143,519499.00
05/17/2016 14:00,2,8.574,ACTIVE,222.10,374.51,60.007,1463508004,"201051344000645","219011344069620",27.89,33.50,0,340.25,428.61,242.3,231.9,1.074,411329.6,411329.6,30844,0,0,0,L,1122011218,0,126.07,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508005,519500.00
05/17/2016 14:00,2,7.842,ACTIVE,215.32,357.68,59.996,1463508004,"274151322000085","219011344069620",25.25,51.30,0,335.74,397.05,200.3,191.4,0.765,672352.6,672352.6,24409,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508006,519501.00
05/17/2016 14:00,2,8.568,ACTIVE,220.74,373.91,60.007,1463508004,"201051344000633","219011344069620",27.45,40.20,0,338.74,424.41,238.2,227.9,1.096,402425.9,402425.9,31316,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508006,519502.00
05/17/2016 14:00,2,8.510,ACTIVE,222.55,378.12,59.959,1463508004,"201051344000469","219011344069620",28.29,30.80,0,340.55,430.42,243.7,233.3,1.118,403661.9,403661.9,31253,0,0,0,L,1122011218,0,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508007,519503.00
05/17/2016 14:00,2,8.436,ACTIVE,218.71,372.41,60.039,1463508004,"201051344000646","219011344069620",27.37,40.40,0,334.54,423.81,233.8,223.7,1.092,407503.1,407503.1,35808,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508008,519504.00
05/17/2016 14:00,2,7.934,ACTIVE,215.32,385.93,59.996,1463508004,"274151322000052","219011344069620",27.23,54.80,0,334.54,401.26,218.7,209.2,0.862,684597.6,684597.6,24636,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508009,519505.00
05/17/2016 14:00,2,8.535,ACTIVE,220.06,371.81,60.012,1463508004,"201051344000585","219011344069620",27.63,39.50,0,340.55,423.81,238.9,228.6,1.096,414034.8,414034.8,35819,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508010,519506.00
05/17/2016 14:00,2,8.371,ACTIVE,218.26,369.70,59.996,1463508004,"201051344001230","219011344069620",27.75,39.80,0,333.63,422.30,235.2,225.1,1.087,411206.2,411206.2,35614,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508011,519507.00
05/17/2016 14:00,2,8.299,ACTIVE,219.84,370.90,59.991,1463508004,"201051344000582","219011344069620",27.75,39.30,0,340.25,424.71,233.2,223.2,1.056,404666.8,404666.8,35783,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508012,519508.00
05/17/2016 14:00,2,8.422,ACTIVE,218.71,370.00,60.034,1463508004,"201051344000955","219011344069620",27.31,40.80,0,335.74,422.60,232.8,222.8,1.083,416821.0,416821.0,35715,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508013,519509.00
05/17/2016 14:00,2,5.355,ACTIVE,215.09,435.23,60.002,1463508004,"274151322000094","219011344069620",37.87,51.00,0,385.93,458.67,205.6,196.5,0.818,551739.8,551739.8,25667,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508014,519510.00
05/17/2016 14:00,2,8.520,ACTIVE,222.32,374.81,60.012,1463508004,"201051344000579","219011344069620",27.51,40.20,0,341.45,428.61,237.4,227.2,1.109,417627.4,417627.4,11326,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508015,519511.00
05/17/2016 14:00,2,8.406,ACTIVE,218.48,369.10,59.917,1463508004,"201051344000890","219011344069620",27.55,43.00,0,334.84,423.20,234.4,224.4,1.065,413966.3,413966.3,35735,0,0,0,L,1122011218,0,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508016,519512.00
05/17/2016 14:00,2,8.365,ACTIVE,219.39,370.60,60.012,1463508004,"201051344000438","219011344069620",27.49,40.80,0,340.55,424.41,232.9,222.9,1.092,416044.1,416044.1,35741,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508017,519513.00
05/17/2016 14:00,2,8.258,ACTIVE,218.71,368.50,60.007,1463508004,"201051344000417","219011344069620",27.43,43.00,0,334.84,422.00,229.4,219.5,1.083,408703.9,408703.9,35897,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508018,519514.00
05/17/2016 14:00,2,7.986,ACTIVE,214.87,352.87,60.002,1463508004,"274151322000083","219011344069620",27.04,58.00,0,334.84,401.26,218.6,209.0,0.866,678428.6,678428.6,24709,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508019,519515.00
05/17/2016 14:00,2,8.459,ACTIVE,216.00,359.78,59.991,1463508004,"274151322000076","219011344069620",27.37,54.50,0,334.54,404.57,234.3,224.2,0.924,722250.0,722250.0,24709,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508020,519516.00
05/17/2016 14:00,2,8.463,ACTIVE,220.74,374.21,59.996,1463508004,"201051344000868","219011344069620",28.47,32.60,0,339.65,426.51,243.9,233.5,1.092,402822.0,402822.0,30976,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508021,519517.00
05/17/2016 14:00,2,8.361,ACTIVE,215.09,371.51,59.965,1463508004,"274151322000095","219011344069620",27.63,56.50,0,334.84,405.17,233.9,223.8,0.871,714781.9,714781.9,24622,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508022,519518.00
05/17/2016 14:00,2,8.518,ACTIVE,222.55,376.01,59.959,1463508004,"201051344000988","219011344069620",28.03,35.40,0,339.04,430.12,241.8,231.4,1.092,399980.9,399980.9,31275,0,0,0,L,1122011218,0,125.85,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508023,519519.00
05/17/2016 14:00,2,8.592,ACTIVE,219.84,370.90,60.002,1463508004,"201051344001025","219011344069620",27.41,42.30,0,341.45,424.41,238.4,228.2,1.043,413816.4,413816.4,35788,0,0,0,L,1122011218,0,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508024,519520.00
05/17/2016 14:00,2,8.494,ACTIVE,222.32,376.01,59.996,1463508004,"201051344000458","219011344069620",28.11,35.40,0,341.45,429.82,241.8,231.5,1.114,410763.2,410763.2,31197,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508025,519521.00
05/17/2016 14:00,2,8.545,ACTIVE,223.00,377.52,59.912,1463508004,"201051344000853","219011344069620",28.41,32.80,0,346.56,431.32,245.7,235.2,1.136,409350.8,409350.8,30797,0,0,0,L,1122011218,0,126.53,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508026,519522.00
05/17/2016 14:00,2,8.455,ACTIVE,218.03,369.70,60.002,1463508004,"201051344000685","219011344069620",27.51,39.00,0,335.44,423.20,235.5,225.4,1.127,415556.4,415556.4,35627,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508026,519523.00
05/17/2016 14:00,2,8.350,ACTIVE,219.84,372.71,59.975,1463508004,"201051344000917","219011344069620",27.95,38.60,0,340.85,424.41,236.4,226.3,1.109,412451.0,412451.0,35628,0,0,0,L,1122011218,0,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508027,519524.00
05/17/2016 14:00,2,8.496,ACTIVE,218.26,368.80,60.007,1463508004,"201051344001145","219011344069620",27.31,37.50,0,336.04,423.81,234.9,224.8,1.074,417614.9,417614.9,35481,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508028,519525.00
05/17/2016 14:00,2,8.506,ACTIVE,220.06,371.81,60.018,1463508004,"201051344000651","219011344069620",27.37,40.00,0,339.95,424.41,235.8,225.7,1.047,409852.3,409852.3,35845,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508029,519526.00
05/17/2016 14:00,2,7.857,ACTIVE,214.87,372.41,60.002,1463508004,"274151322000088","219011344069620",25.43,50.20,0,336.04,397.05,202.2,193.2,0.765,656170.0,656170.0,24375,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508030,519527.00
05/17/2016 14:00,2,5.387,ACTIVE,216.22,428.01,59.981,1463508004,"274151322000068","219011344069620",37.53,49.80,0,384.13,458.07,204.8,195.8,0.773,551436.4,551436.4,25875,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508031,519528.00
05/17/2016 14:00,2,8.414,ACTIVE,219.61,370.00,60.012,1463508004,"201051344001135","219011344069620",27.37,40.20,0,340.85,423.20,233.3,223.2,1.083,405955.8,405955.8,35785,0,0,0,L,1122011218,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508032,519529.00
05/17/2016 14:00,2,8.520,ACTIVE,219.84,373.61,60.007,1463508004,"201051344000594","219011344069620",27.69,44.80,0,339.95,426.21,239.0,228.7,1.100,414461.8,414461.8,31236,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508033,519530.00
05/17/2016 14:00,2,8.580,ACTIVE,220.06,370.60,59.938,1463508004,"201051344001203","219011344069620",27.43,41.00,0,342.05,425.31,238.3,228.1,1.083,412819.4,412819.4,35813,0,0,0,L,1122011218,0,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508034,519531.00
05/17/2016 14:00,2,7.852,ACTIVE,215.32,358.28,59.981,1463508004,"274151322000054","219011344069620",25.78,52.00,0,335.14,398.26,204.9,195.8,0.800,670310.7,670310.7,24407,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508035,519532.00
05/17/2016 14:00,2,8.502,ACTIVE,220.74,371.21,60.007,1463508004,"201051344000867","219011344069620",27.95,36.80,0,339.95,425.01,240.6,230.3,1.109,402090.4,402090.4,31239,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508036,519533.00
05/17/2016 14:00,2,8.324,ACTIVE,220.06,374.81,59.928,1463508004,"201051344001093","219011344069620",28.01,38.80,0,340.25,424.41,236.1,226.0,1.043,411538.6,411538.6,35679,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508037,519534.00
05/17/2016 14:00,2,8.559,ACTIVE,221.87,375.41,59.996,1463508004,"201051344000900","219011344069620",28.49,31.50,0,339.04,430.42,246.9,236.4,1.096,417691.3,417691.3,30628,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508037,519535.00
05/17/2016 14:00,2,8.445,ACTIVE,221.42,375.41,59.996,1463508004,"201051344000648","219011344069620",27.83,35.00,0,339.95,428.31,238.0,227.8,1.074,409772.5,409772.5,30923,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508038,519536.00
05/17/2016 14:00,2,8.504,ACTIVE,222.10,377.52,60.002,1463508004,"201051344000569","219011344069620",28.41,33.30,0,339.04,430.12,244.5,234.1,1.114,418869.4,418869.4,30558,0,0,0,L,1122011218,0,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508039,519537.00
05/17/2016 14:00,2,8.381,ACTIVE,222.55,377.22,60.002,1463508004,"201051344000983","219011344069620",28.69,33.30,0,339.34,430.12,243.3,232.9,1.118,410301.0,410301.0,31033,0,0,0,L,1122011218,0,126.07,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508040,519538.00
05/17/2016 14:00,2,8.555,ACTIVE,222.32,374.81,59.970,1463508004,"201051344001158","219011344069620",27.33,37.50,0,340.85,428.31,236.8,226.6,1.092,404872.1,404872.1,31297,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508041,519539.00
05/17/2016 14:00,2,8.535,ACTIVE,222.10,376.01,59.959,1463508004,"201051344000576","219011344069620",28.09,31.80,0,340.25,430.42,242.8,232.5,1.087,411835.5,411835.5,30703,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508042,519540.00
05/17/2016 14:00,2,7.906,ACTIVE,214.87,367.00,59.975,1463508004,"274151322000087","219011344069620",25.23,58.00,0,333.03,397.05,201.8,192.8,0.778,644015.0,644015.0,24490,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508043,519541.00
05/17/2016 14:15,2,8.354,ACTIVE,221.42,374.21,59.928,1463508903,"201051344000645","219011344069620",28.53,32.80,0,340.55,428.91,241.3,231.0,1.078,411387.3,411387.3,30845,0,0,0,L,1122011218,0,125.85,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508904,519542.00
05/17/2016 14:15,2,7.834,ACTIVE,215.09,374.81,59.970,1463508903,"274151322000085","219011344069620",25.15,50.40,0,336.34,396.75,199.4,190.6,0.769,672400.2,672400.2,24410,0,0,0,L,1151911521,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508905,519543.00
05/17/2016 14:15,2,8.463,ACTIVE,220.52,370.90,59.986,1463508903,"201051344000633","219011344069620",27.75,39.80,0,339.04,425.01,237.6,227.4,1.096,402482.7,402482.7,31317,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508906,519544.00
05/17/2016 14:15,2,8.348,ACTIVE,222.10,376.31,59.965,1463508903,"201051344000469","219011344069620",28.71,29.80,0,339.95,430.72,242.7,232.4,1.105,403720.0,403720.0,31254,0,0,0,L,1122011218,0,125.62,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508907,519545.00
05/17/2016 14:15,2,8.240,ACTIVE,218.03,369.70,59.965,1463508903,"201051344000646","219011344069620",27.85,40.20,0,334.24,423.81,232.3,222.3,1.083,407558.6,407558.6,35809,0,0,0,L,1122011218,0,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508908,519546.00
05/17/2016 14:15,2,7.912,ACTIVE,215.32,356.18,59.965,1463508903,"274151322000052","219011344069620",26.96,55.30,0,334.24,400.36,216.0,206.6,0.853,684649.3,684649.3,24637,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508909,519547.00
05/17/2016 14:15,2,8.406,ACTIVE,219.61,371.81,59.901,1463508903,"201051344000585","219011344069620",27.87,39.50,0,339.95,423.81,237.0,226.8,1.087,414091.6,414091.6,35820,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508910,519548.00
05/17/2016 14:15,2,8.273,ACTIVE,217.80,370.30,59.933,1463508903,"201051344001230","219011344069620",27.93,40.20,0,332.73,419.00,234.1,224.0,1.069,411262.1,411262.1,35615,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508911,519549.00
05/17/2016 14:15,2,8.410,ACTIVE,219.84,373.31,59.938,1463508903,"201051344000582","219011344069620",27.27,38.20,0,339.04,425.61,232.3,222.3,1.047,404722.3,404722.3,35784,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508911,519550.00
05/17/2016 14:15,2,8.152,ACTIVE,218.26,368.20,59.949,1463508903,"201051344000955","219011344069620",27.95,41.00,0,335.44,422.30,230.6,220.7,1.083,416876.2,416876.2,35716,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508912,519551.00
05/17/2016 14:15,2,5.365,ACTIVE,214.87,409.68,59.965,1463508903,"274151322000094","219011344069620",37.51,50.80,0,380.82,457.47,204.1,195.1,0.804,551788.5,551788.5,25668,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508913,519552.00
05/17/2016 14:15,2,8.383,ACTIVE,221.87,374.21,59.933,1463508903,"201051344000579","219011344069620",27.89,40.60,0,341.15,428.61,236.7,226.5,1.105,417684.0,417684.0,11327,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508914,519553.00
05/17/2016 14:15,2,8.324,ACTIVE,218.03,369.40,59.944,1463508903,"201051344000890","219011344069620",27.65,42.50,0,334.54,422.30,233.2,223.2,1.069,414022.0,414022.0,35736,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508915,519554.00
05/17/2016 14:15,2,8.250,ACTIVE,218.93,370.30,59.944,1463508903,"201051344000438","219011344069620",27.61,41.00,0,336.64,423.50,230.7,220.8,1.074,416099.3,416099.3,35742,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508916,519555.00
05/17/2016 14:15,2,8.236,ACTIVE,218.26,368.50,59.970,1463508903,"201051344000417","219011344069620",27.33,43.00,0,335.14,421.70,228.0,218.1,1.074,408758.4,408758.4,35898,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508917,519556.00
05/17/2016 14:15,2,7.904,ACTIVE,214.87,384.73,59.970,1463508903,"274151322000083","219011344069620",27.02,57.70,0,335.14,400.06,216.1,206.7,0.879,678480.3,678480.3,24710,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508918,519557.00
05/17/2016 14:15,2,8.236,ACTIVE,216.00,360.69,59.949,1463508903,"274151322000076","219011344069620",27.67,55.50,0,334.24,402.77,230.9,220.9,0.915,722305.3,722305.3,24710,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508919,519558.00
05/17/2016 14:15,2,8.471,ACTIVE,220.29,372.41,59.965,1463508903,"201051344000868","219011344069620",28.29,32.00,0,339.65,429.82,242.6,232.3,1.087,402880.0,402880.0,30977,0,0,0,L,1122011218,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508920,519559.00
05/17/2016 14:15,2,8.299,ACTIVE,214.64,365.80,59.959,1463508903,"274151322000095","219011344069620",27.59,57.70,0,335.14,403.67,231.4,221.5,0.875,714837.3,714837.3,24623,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508921,519560.00
05/17/2016 14:15,2,8.596,ACTIVE,221.87,373.91,59.986,1463508903,"201051344000988","219011344069620",27.65,34.80,0,340.55,430.72,240.6,230.3,1.096,400038.4,400038.4,31276,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508922,519561.00
05/17/2016 14:15,2,8.387,ACTIVE,219.16,369.40,59.991,1463508903,"201051344001025","219011344069620",27.93,41.50,0,336.04,425.61,237.3,227.2,1.078,413873.1,413873.1,35789,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508923,519562.00
05/17/2016 14:15,2,8.348,ACTIVE,222.10,376.92,59.975,1463508903,"201051344000458","219011344069620",28.47,33.80,0,341.15,429.52,240.6,230.3,1.127,410820.7,410820.7,31198,0,0,0,L,1122011218,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508924,519563.00
05/17/2016 14:15,2,8.355,ACTIVE,222.32,377.22,59.949,1463508903,"201051344000853","219011344069620",28.84,32.00,0,347.16,431.62,243.8,233.4,1.136,409409.3,409409.3,30798,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508924,519564.00
05/17/2016 14:15,2,8.391,ACTIVE,218.03,370.30,59.938,1463508903,"201051344000685","219011344069620",27.53,38.20,0,335.14,423.50,233.8,223.8,1.118,415612.3,415612.3,35628,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508925,519565.00
05/17/2016 14:15,2,8.363,ACTIVE,219.39,370.90,59.896,1463508903,"201051344000917","219011344069620",27.79,37.80,0,336.34,424.11,235.3,225.2,1.105,412507.2,412507.2,35629,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508926,519566.00
05/17/2016 14:15,2,8.285,ACTIVE,218.26,370.00,59.896,1463508903,"201051344001145","219011344069620",27.85,37.00,0,334.84,422.90,233.6,223.5,1.074,417670.7,417670.7,35482,0,0,0,L,1122011218,0,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508927,519567.00
05/17/2016 14:15,2,8.377,ACTIVE,219.84,372.71,59.870,1463508903,"201051344000651","219011344069620",27.61,39.50,0,339.95,423.81,234.1,224.0,1.047,409908.2,409908.2,35846,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508928,519568.00
05/17/2016 14:15,2,7.814,ACTIVE,215.09,379.92,59.981,1463508903,"274151322000088","219011344069620",25.29,50.20,0,336.04,396.15,200.0,191.1,0.751,656217.7,656217.7,24376,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508929,519569.00
05/17/2016 14:15,2,5.195,ACTIVE,216.00,427.41,59.970,1463508903,"274151322000068","219011344069620",38.23,50.60,0,382.33,454.16,200.8,191.9,0.769,551484.8,551484.8,25876,0,0,0,L,1151911521,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508930,519570.00
05/17/2016 14:15,2,8.385,ACTIVE,218.93,368.80,59.986,1463508903,"201051344001135","219011344069620",27.31,40.20,0,336.04,423.20,231.9,221.9,1.061,406011.2,406011.2,35786,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508931,519571.00
05/17/2016 14:15,2,8.451,ACTIVE,219.61,370.60,59.981,1463508903,"201051344000594","219011344069620",27.85,45.50,0,339.95,426.21,238.4,228.2,1.092,414518.7,414518.7,31237,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508932,519572.00
05/17/2016 14:15,2,8.375,ACTIVE,219.39,371.81,60.002,1463508903,"201051344001203","219011344069620",27.97,41.30,0,341.75,425.61,237.2,227.1,1.096,412876.2,412876.2,35814,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508933,519573.00
05/17/2016 14:15,2,7.795,ACTIVE,214.87,369.40,59.996,1463508903,"274151322000054","219011344069620",25.74,51.50,0,335.44,397.66,203.2,194.2,0.795,670359.2,670359.2,24408,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508934,519574.00
05/17/2016 14:15,2,8.479,ACTIVE,220.52,372.71,59.975,1463508903,"201051344000867","219011344069620",27.95,35.40,0,339.95,429.22,240.0,229.7,1.083,402147.7,402147.7,31240,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508935,519575.00
05/17/2016 14:15,2,8.240,ACTIVE,219.61,370.00,59.938,1463508903,"201051344001093","219011344069620",28.15,38.60,0,336.94,424.41,234.9,224.8,1.069,411594.9,411594.9,35680,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508935,519576.00
05/17/2016 14:15,2,8.482,ACTIVE,221.64,373.01,59.922,1463508903,"201051344000900","219011344069620",28.61,31.30,0,339.04,430.72,245.8,235.3,1.096,417750.1,417750.1,30629,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508936,519577.00
05/17/2016 14:15,2,8.256,ACTIVE,221.19,373.91,59.981,1463508903,"201051344000648","219011344069620",28.41,33.50,0,339.95,429.52,237.4,227.2,1.078,409829.2,409829.2,30924,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508937,519578.00
05/17/2016 14:15,2,8.338,ACTIVE,221.87,376.62,60.002,1463508903,"201051344000569","219011344069620",28.82,33.50,0,339.34,430.12,243.3,232.9,1.114,418927.6,418927.6,30559,0,0,0,L,1122011218,0,125.40,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508938,519579.00
05/17/2016 14:15,2,8.314,ACTIVE,222.10,376.31,59.981,1463508903,"201051344000983","219011344069620",28.77,32.80,0,339.04,431.02,242.3,232.0,1.123,410358.9,410358.9,31034,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508939,519580.00
05/17/2016 14:15,2,8.455,ACTIVE,222.10,376.01,59.954,1463508903,"201051344001158","219011344069620",27.61,36.30,0,339.95,428.31,236.3,226.1,1.083,404928.5,404928.5,31298,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508940,519581.00
05/17/2016 14:15,2,8.428,ACTIVE,221.42,376.31,59.928,1463508903,"201051344000576","219011344069620",28.35,30.80,0,340.25,431.02,241.8,231.5,1.096,411893.4,411893.4,30704,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508942,519582.00
05/17/2016 14:15,2,7.775,ACTIVE,215.09,359.18,59.975,1463508903,"274151322000087","219011344069620",25.49,57.70,0,332.73,396.15,200.7,191.7,0.729,644062.9,644062.9,24491,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463508942,519583.00
05/17/2016 14:30,2,6.943,ACTIVE,220.52,368.50,59.991,1463509803,"201051344000645","219011344069620",28.67,31.80,0,340.25,428.91,201.5,192.5,0.906,411442.4,411442.4,30846,0,0,0,L,1122011218,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509804,519584.00
05/17/2016 14:30,2,6.289,ACTIVE,214.64,355.58,59.975,1463509803,"274151322000085","219011344069620",26.06,50.60,0,336.04,396.45,166.1,158.3,0.645,672445.4,672445.4,24411,0,0,0,L,1151911521,0,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509805,519585.00
05/17/2016 14:30,2,6.713,ACTIVE,219.61,368.80,59.986,1463509803,"201051344000633","219011344069620",28.92,37.30,0,339.65,425.61,196.6,187.8,0.924,402536.9,402536.9,31318,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509806,519586.00
05/17/2016 14:30,2,6.832,ACTIVE,220.74,369.70,59.986,1463509803,"201051344000469","219011344069620",28.96,28.00,0,339.95,430.42,200.3,191.4,0.946,403775.4,403775.4,31255,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509807,519587.00
05/17/2016 14:30,2,6.676,ACTIVE,217.35,364.29,59.986,1463509803,"201051344000646","219011344069620",28.19,39.80,0,333.93,422.90,190.4,181.9,0.897,407611.2,407611.2,35810,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509808,519588.00
05/17/2016 14:30,2,6.348,ACTIVE,214.87,373.91,59.996,1463509803,"274151322000052","219011344069620",27.51,53.50,0,334.54,400.06,176.8,168.7,0.703,684698.2,684698.2,24638,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509809,519589.00
05/17/2016 14:30,2,6.830,ACTIVE,218.48,366.40,59.986,1463509803,"201051344000585","219011344069620",28.37,38.20,0,337.54,424.11,196.2,187.5,0.910,414145.5,414145.5,35821,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509810,519590.00
05/17/2016 14:30,2,6.674,ACTIVE,217.13,365.19,59.986,1463509803,"201051344001230","219011344069620",28.49,38.60,0,333.33,422.30,192.5,183.9,0.884,411315.2,411315.2,35616,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509811,519591.00
