ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 14:30,2,6.686,ACTIVE,218.71,366.40,60.012,1463509803,"201051344000582","219011344069620",28.37,36.80,0,336.64,426.21,192.0,183.4,0.871,404775.0,404775.0,35785,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509812,519592.00
05/17/2016 14:30,2,6.719,ACTIVE,217.35,363.69,59.991,1463509803,"201051344000955","219011344069620",28.15,40.60,0,335.44,421.70,191.6,183.0,0.915,416928.4,416928.4,35717,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509812,519593.00
05/17/2016 14:30,2,4.330,ACTIVE,215.09,414.19,59.986,1463509803,"274151322000094","219011344069620",38.29,50.20,0,385.93,457.17,167.6,159.9,0.654,551834.2,551834.2,25669,0,0,0,L,1151911521,0,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509813,519594.00
05/17/2016 14:30,2,7.027,ACTIVE,220.97,371.81,59.986,1463509803,"201051344000579","219011344069620",28.27,38.40,0,340.55,429.22,201.2,192.2,0.946,417737.9,417737.9,11328,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509814,519595.00
05/17/2016 14:30,2,6.852,ACTIVE,217.58,365.19,59.954,1463509803,"201051344000890","219011344069620",28.47,41.80,0,334.84,422.60,197.6,188.7,0.897,414074.8,414074.8,35737,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509815,519596.00
05/17/2016 14:30,2,6.900,ACTIVE,218.71,367.00,59.981,1463509803,"201051344000438","219011344069620",28.15,40.20,0,336.94,423.81,196.7,187.9,0.915,416151.5,416151.5,35743,0,0,0,L,1122011218,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509816,519597.00
05/17/2016 14:30,2,7.012,ACTIVE,218.03,366.10,59.996,1463509803,"201051344000417","219011344069620",27.49,42.30,0,335.14,421.70,195.2,186.5,0.928,408809.9,408809.9,35899,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509817,519598.00
05/17/2016 14:30,2,6.570,ACTIVE,214.41,353.47,59.981,1463509803,"274151322000083","219011344069620",27.77,56.00,0,335.44,400.36,184.7,176.4,0.734,678529.3,678529.3,24711,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509818,519599.00
05/17/2016 14:30,2,6.947,ACTIVE,215.77,362.19,59.970,1463509803,"274151322000076","219011344069620",28.03,53.80,0,334.84,402.46,197.3,188.5,0.782,722357.5,722357.5,24711,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509819,519600.00
05/17/2016 14:30,2,7.193,ACTIVE,219.84,367.90,59.986,1463509803,"201051344000868","219011344069620",28.92,29.80,0,339.04,428.01,210.7,201.5,0.941,402935.2,402935.2,30978,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509820,519601.00
05/17/2016 14:30,2,6.941,ACTIVE,214.64,368.80,59.986,1463509803,"274151322000095","219011344069620",28.05,56.30,0,334.84,404.27,197.2,188.4,0.742,714889.6,714889.6,24624,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509821,519602.00
05/17/2016 14:30,2,7.260,ACTIVE,221.19,373.31,59.981,1463509803,"201051344000988","219011344069620",28.37,32.40,0,339.95,431.02,208.6,199.4,0.963,400093.1,400093.1,31277,0,0,0,L,1122011218,0,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509822,519603.00
05/17/2016 14:30,2,7.170,ACTIVE,218.71,367.30,59.981,1463509803,"201051344001025","219011344069620",28.13,41.00,0,337.24,424.71,204.3,195.2,0.915,413926.9,413926.9,35790,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509823,519604.00
05/17/2016 14:30,2,7.031,ACTIVE,220.97,372.41,59.981,1463509803,"201051344000458","219011344069620",29.10,33.00,0,340.85,430.42,207.3,198.1,0.981,410875.5,410875.5,31199,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509823,519605.00
05/17/2016 14:30,2,7.137,ACTIVE,221.42,373.01,59.981,1463509803,"201051344000853","219011344069620",29.02,31.00,0,342.35,431.92,209.7,200.5,0.977,409464.8,409464.8,30799,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509824,519606.00
05/17/2016 14:30,2,7.025,ACTIVE,217.80,367.00,60.023,1463509803,"201051344000685","219011344069620",28.05,37.30,0,334.84,421.70,199.5,190.6,0.963,415665.1,415665.1,35629,0,0,0,L,1122011218,0,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509825,519607.00
05/17/2016 14:30,2,7.023,ACTIVE,218.71,367.90,59.986,1463509803,"201051344000917","219011344069620",28.43,36.80,0,336.64,424.41,202.2,193.3,0.946,412560.5,412560.5,35630,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509826,519608.00
05/17/2016 14:30,2,6.996,ACTIVE,217.58,366.70,59.954,1463509803,"201051344001145","219011344069620",28.39,35.60,0,335.74,423.20,201.1,192.2,0.937,417723.6,417723.6,35483,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509827,519609.00
05/17/2016 14:30,2,7.102,ACTIVE,219.39,369.40,59.986,1463509803,"201051344000651","219011344069620",28.29,38.20,0,339.34,424.11,203.2,194.3,0.902,409961.2,409961.2,35847,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509828,519610.00
05/17/2016 14:30,2,6.703,ACTIVE,214.87,376.92,59.981,1463509803,"274151322000088","219011344069620",25.84,50.00,0,335.74,396.45,175.5,167.5,0.676,656262.8,656262.8,24377,0,0,0,L,1151911521,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509829,519611.00
05/17/2016 14:30,2,4.646,ACTIVE,215.77,411.18,59.981,1463509803,"274151322000068","219011344069620",37.69,49.50,0,378.42,453.26,177.9,169.8,0.681,551530.2,551530.2,25877,0,0,0,L,1151911521,0,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509830,519612.00
05/17/2016 14:30,2,7.275,ACTIVE,218.93,368.80,59.986,1463509803,"201051344001135","219011344069620",28.19,38.40,0,336.34,423.50,207.6,198.5,0.955,406063.7,406063.7,35787,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509831,519613.00
05/17/2016 14:30,2,7.455,ACTIVE,219.16,369.70,59.981,1463509803,"201051344000594","219011344069620",28.43,43.40,0,338.14,426.81,214.7,205.3,0.981,414572.8,414572.8,31238,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509832,519614.00
05/17/2016 14:30,2,7.518,ACTIVE,219.16,368.50,59.986,1463509803,"201051344001203","219011344069620",28.35,39.80,0,337.54,425.91,215.8,206.3,0.999,412929.8,412929.8,35815,0,0,0,L,1122011218,0,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509833,519615.00
05/17/2016 14:30,2,7.070,ACTIVE,215.09,370.30,59.986,1463509803,"274151322000054","219011344069620",26.12,50.60,0,335.14,397.66,186.9,178.5,0.729,670404.9,670404.9,24409,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509834,519616.00
05/17/2016 14:30,2,7.604,ACTIVE,220.29,371.51,60.018,1463509803,"201051344000867","219011344069620",28.88,34.00,0,339.95,425.91,222.3,212.7,1.008,402202.2,402202.2,31241,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509835,519617.00
05/17/2016 14:30,2,7.510,ACTIVE,219.39,372.41,59.996,1463509803,"201051344001093","219011344069620",28.78,36.00,0,336.64,425.61,218.8,209.2,0.959,411648.1,411648.1,35681,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509835,519618.00
05/17/2016 14:30,2,7.795,ACTIVE,220.97,373.91,59.981,1463509803,"201051344000900","219011344069620",29.08,30.00,0,339.04,430.42,229.6,219.6,1.025,417805.9,417805.9,30630,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509836,519619.00
05/17/2016 14:30,2,7.678,ACTIVE,221.42,374.21,59.933,1463509803,"201051344000648","219011344069620",28.77,31.50,0,339.65,428.31,223.6,213.9,1.012,409883.2,409883.2,30925,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509837,519620.00
05/17/2016 14:30,2,7.721,ACTIVE,221.87,374.81,60.018,1463509803,"201051344000569","219011344069620",29.36,31.50,0,339.34,429.82,229.6,219.7,1.052,418982.9,418982.9,30560,0,0,0,L,1122011218,0,125.40,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509838,519621.00
05/17/2016 14:30,2,7.854,ACTIVE,221.87,374.51,59.996,1463509803,"201051344000983","219011344069620",28.78,31.80,0,340.55,429.82,229.1,219.2,1.056,410413.9,410413.9,31035,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509839,519622.00
05/17/2016 14:30,2,7.777,ACTIVE,222.10,374.21,59.981,1463509803,"201051344001158","219011344069620",28.41,34.80,0,340.25,428.61,223.6,213.9,1.025,404982.2,404982.2,31299,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509840,519623.00
05/17/2016 14:30,2,7.803,ACTIVE,221.64,374.21,59.986,1463509803,"201051344000576","219011344069620",28.96,29.80,0,339.65,430.72,228.8,218.9,1.043,411948.3,411948.3,30705,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509841,519624.00
05/17/2016 14:30,2,7.172,ACTIVE,215.32,360.99,59.975,1463509803,"274151322000087","219011344069620",25.96,56.80,0,332.13,396.45,188.5,180.0,0.703,644108.1,644108.1,24492,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463509842,519625.00
05/17/2016 14:45,2,8.184,ACTIVE,221.19,373.61,59.970,1463510703,"201051344000645","219011344069620",27.93,32.00,0,340.55,430.42,231.4,221.5,1.030,411497.9,411497.9,30847,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510704,519626.00
05/17/2016 14:45,2,7.523,ACTIVE,214.87,366.10,59.954,1463510703,"274151322000085","219011344069620",25.33,50.20,0,336.34,396.45,193.0,184.4,0.742,672491.4,672491.4,24412,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510705,519627.00
05/17/2016 14:45,2,8.195,ACTIVE,220.29,372.41,59.954,1463510703,"201051344000633","219011344069620",27.43,37.30,0,339.65,424.71,227.8,218.0,1.052,402591.5,402591.5,31319,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510706,519628.00
05/17/2016 14:45,2,8.098,ACTIVE,221.87,373.91,59.970,1463510703,"201051344000469","219011344069620",28.17,29.30,0,340.25,431.32,230.9,221.0,1.065,403831.0,403831.0,31256,0,0,0,L,1122011218,0,125.40,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510707,519629.00
05/17/2016 14:45,2,8.080,ACTIVE,218.26,369.70,59.970,1463510703,"201051344000646","219011344069620",27.31,38.80,0,330.33,425.91,223.2,213.6,1.039,407664.6,407664.6,35811,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510708,519630.00
05/17/2016 14:45,2,7.686,ACTIVE,214.87,379.32,59.975,1463510703,"274151322000052","219011344069620",27.23,54.80,0,335.14,400.36,212.0,202.7,0.835,684748.1,684748.1,24639,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510709,519631.00
05/17/2016 14:45,2,8.205,ACTIVE,219.61,369.70,59.970,1463510703,"201051344000585","219011344069620",27.33,38.60,0,340.85,424.71,227.1,217.3,1.043,414200.2,414200.2,35822,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510709,519632.00
05/17/2016 14:45,2,7.965,ACTIVE,217.80,367.60,59.975,1463510703,"201051344001230","219011344069620",27.89,38.20,0,333.93,423.81,224.9,215.2,1.008,411369.1,411369.1,35617,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510710,519633.00
05/17/2016 14:45,2,8.031,ACTIVE,219.61,369.70,59.959,1463510703,"201051344000582","219011344069620",27.43,37.50,0,340.25,425.61,222.8,213.1,1.008,404828.6,404828.6,35786,0,0,0,L,1122011218,0,125.62,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510711,519634.00
05/17/2016 14:45,2,7.953,ACTIVE,218.26,367.60,59.981,1463510703,"201051344000955","219011344069620",27.65,40.40,0,336.64,423.20,222.7,213.0,1.043,416981.5,416981.5,35718,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510712,519635.00
05/17/2016 14:45,2,5.139,ACTIVE,214.87,422.30,59.959,1463510703,"274151322000094","219011344069620",38.01,49.80,0,389.84,461.98,195.7,187.0,0.760,551880.9,551880.9,25670,0,0,0,L,1151911521,0,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510713,519636.00
05/17/2016 14:45,2,8.021,ACTIVE,221.87,374.21,60.002,1463510703,"201051344000579","219011344069620",27.99,38.80,0,340.25,429.52,227.4,217.5,1.052,417792.5,417792.5,11329,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510714,519637.00
05/17/2016 14:45,2,8.105,ACTIVE,218.03,366.40,59.975,1463510703,"201051344000890","219011344069620",27.27,41.30,0,335.14,424.41,223.8,214.1,1.012,414128.5,414128.5,35738,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510715,519638.00
05/17/2016 14:45,2,7.963,ACTIVE,218.71,370.90,59.975,1463510703,"201051344000438","219011344069620",27.77,40.40,0,327.62,427.71,223.8,214.1,1.074,416204.9,416204.9,35744,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510716,519639.00
05/17/2016 14:45,2,7.992,ACTIVE,218.26,368.80,60.007,1463510703,"201051344000417","219011344069620",27.19,41.50,0,318.00,438.23,219.9,210.3,1.039,408862.5,408862.5,35900,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510717,519640.00
05/17/2016 14:45,2,7.631,ACTIVE,214.87,381.12,59.970,1463510703,"274151322000083","219011344069620",27.39,57.00,0,335.14,400.66,211.8,202.5,0.831,678579.5,678579.5,24712,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510719,519641.00
05/17/2016 14:45,2,7.980,ACTIVE,215.54,383.83,59.965,1463510703,"274151322000076","219011344069620",28.01,54.80,0,335.44,403.07,226.3,216.5,0.924,722411.2,722411.2,24712,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510720,519642.00
05/17/2016 14:45,2,8.094,ACTIVE,220.06,372.71,59.970,1463510703,"201051344000868","219011344069620",28.13,31.00,0,339.34,427.41,230.4,220.5,1.034,402991.0,402991.0,30979,0,0,0,L,1122011218,0,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510721,519643.00
05/17/2016 14:45,2,8.012,ACTIVE,214.64,357.98,59.975,1463510703,"274151322000095","219011344069620",27.85,55.80,0,334.24,403.97,225.9,216.2,0.862,714943.3,714943.3,24625,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510722,519644.00
05/17/2016 14:45,2,8.105,ACTIVE,221.64,374.51,59.986,1463510703,"201051344000988","219011344069620",27.83,33.50,0,339.95,431.02,228.2,218.3,1.021,400148.4,400148.4,31278,0,0,0,L,1122011218,0,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510723,519645.00
05/17/2016 14:45,2,8.182,ACTIVE,219.39,370.60,59.986,1463510703,"201051344001025","219011344069620",27.33,40.80,0,341.45,425.31,226.4,216.6,1.016,413981.6,413981.6,35791,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510723,519646.00
05/17/2016 14:45,2,8.094,ACTIVE,221.42,373.31,60.023,1463510703,"201051344000458","219011344069620",28.11,33.00,0,340.25,429.82,230.4,220.4,1.083,410931.1,410931.1,31200,0,0,0,L,1122011218,0,125.62,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510724,519647.00
05/17/2016 14:45,2,8.139,ACTIVE,221.87,375.11,60.007,1463510703,"201051344000853","219011344069620",28.31,30.80,0,342.65,432.22,233.2,223.1,1.074,409521.2,409521.2,30800,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510725,519648.00
05/17/2016 14:45,2,8.125,ACTIVE,217.80,369.70,59.986,1463510703,"201051344000685","219011344069620",27.51,37.50,0,333.63,424.71,226.4,216.6,1.087,415719.3,415719.3,35630,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510726,519649.00
05/17/2016 14:45,2,8.098,ACTIVE,219.39,370.30,59.975,1463510703,"201051344000917","219011344069620",27.45,37.50,0,340.25,425.01,225.2,215.5,1.056,412615.0,412615.0,35631,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510727,519650.00
05/17/2016 14:45,2,8.127,ACTIVE,217.80,368.80,59.996,1463510703,"201051344001145","219011344069620",27.49,36.50,0,335.44,424.71,226.1,216.3,1.043,417777.9,417777.9,35484,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510728,519651.00
05/17/2016 14:45,2,8.170,ACTIVE,219.61,372.11,59.981,1463510703,"201051344000651","219011344069620",27.15,38.60,0,331.23,429.82,224.6,214.9,1.039,410015.4,410015.4,35848,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510729,519652.00
05/17/2016 14:45,2,7.506,ACTIVE,214.64,360.99,59.986,1463510703,"274151322000088","219011344069620",25.62,49.00,0,335.44,396.45,194.6,185.9,0.738,656309.1,656309.1,24378,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510730,519653.00
05/17/2016 14:45,2,4.979,ACTIVE,215.77,428.01,59.991,1463510703,"274151322000068","219011344069620",38.96,49.30,0,386.23,457.77,196.3,187.5,0.751,551576.8,551576.8,25878,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510731,519654.00
05/17/2016 14:45,2,8.059,ACTIVE,218.93,369.40,59.981,1463510703,"201051344001135","219011344069620",27.25,40.00,0,337.84,424.41,222.4,212.8,1.016,406117.4,406117.4,35788,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510732,519655.00
05/17/2016 14:45,2,8.117,ACTIVE,219.16,369.70,59.991,1463510703,"201051344000594","219011344069620",27.77,43.20,0,339.95,427.11,227.9,218.1,1.047,414627.9,414627.9,31239,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510732,519656.00
05/17/2016 14:45,2,8.141,ACTIVE,219.16,370.90,60.002,1463510703,"201051344001203","219011344069620",27.33,40.00,0,341.45,425.91,225.5,215.7,1.043,412984.5,412984.5,35816,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510733,519657.00
05/17/2016 14:45,2,7.525,ACTIVE,215.09,363.69,59.991,1463510703,"274151322000054","219011344069620",25.82,50.20,0,335.14,397.66,196.8,188.1,0.756,670452.0,670452.0,24410,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510734,519658.00
05/17/2016 14:45,2,8.172,ACTIVE,220.29,372.71,59.965,1463510703,"201051344000867","219011344069620",27.61,34.80,0,340.55,425.61,228.5,218.6,1.039,402257.5,402257.5,31242,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510735,519659.00
05/17/2016 14:45,2,7.900,ACTIVE,219.39,371.21,59.991,1463510703,"201051344001093","219011344069620",27.85,36.80,0,340.55,425.01,222.9,213.2,1.008,411702.2,411702.2,35682,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510736,519660.00
05/17/2016 14:45,2,8.047,ACTIVE,220.97,375.11,59.996,1463510703,"201051344000900","219011344069620",28.78,30.50,0,339.34,431.02,234.4,224.3,1.034,417862.6,417862.6,30631,0,0,0,L,1122011218,0,125.40,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510737,519661.00
05/17/2016 14:45,2,7.971,ACTIVE,220.74,370.30,59.975,1463510703,"201051344000648","219011344069620",28.13,32.20,0,340.25,429.22,226.8,217.0,1.003,409938.1,409938.1,30926,0,0,0,L,1122011218,0,124.94,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510738,519662.00
05/17/2016 14:45,2,7.998,ACTIVE,221.42,374.81,60.002,1463510703,"201051344000569","219011344069620",28.69,32.40,0,338.44,430.72,232.3,222.3,1.061,419039.1,419039.1,30561,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510739,519663.00
05/17/2016 14:45,2,7.967,ACTIVE,221.42,374.51,59.996,1463510703,"201051344000983","219011344069620",28.61,32.20,0,339.95,431.02,230.6,220.6,1.069,410469.9,410469.9,31036,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510740,519664.00
05/17/2016 14:45,2,8.039,ACTIVE,221.64,373.61,60.018,1463510703,"201051344001158","219011344069620",27.59,35.40,0,340.25,429.22,224.6,214.9,1.039,405036.7,405036.7,31300,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510741,519665.00
05/17/2016 14:45,2,8.078,ACTIVE,221.42,374.51,60.028,1463510703,"201051344000576","219011344069620",28.21,30.80,0,340.25,431.62,230.7,220.7,1.047,412004.2,412004.2,30706,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510742,519666.00
05/17/2016 14:45,2,7.498,ACTIVE,214.64,352.87,59.991,1463510703,"274151322000087","219011344069620",25.68,56.50,0,330.93,399.16,195.1,186.3,0.734,644154.7,644154.7,24493,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463510742,519667.00
05/17/2016 15:00,2,7.893,ACTIVE,221.42,374.51,59.996,1463511603,"201051344000645","219011344069620",28.25,32.00,0,340.85,421.40,225.8,216.0,1.003,411552.5,411552.5,30848,0,0,0,L,1122011218,0,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511604,519668.00
05/17/2016 15:00,2,7.252,ACTIVE,215.09,376.62,60.018,1463511603,"274151322000085","219011344069620",25.45,49.30,0,336.64,394.95,186.8,178.4,0.729,672536.6,672536.6,24413,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511605,519669.00
05/17/2016 15:00,2,7.834,ACTIVE,220.29,369.40,59.996,1463511603,"201051344000633","219011344069620",28.03,37.30,0,339.95,420.80,222.4,212.7,1.034,402645.2,402645.2,31320,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511606,519670.00
05/17/2016 15:00,2,7.846,ACTIVE,222.10,375.11,59.996,1463511603,"201051344000469","219011344069620",28.53,30.30,0,339.95,421.70,226.7,216.8,1.043,403885.4,403885.4,31257,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511607,519671.00
05/17/2016 15:00,2,7.768,ACTIVE,218.03,370.30,59.991,1463511603,"201051344000646","219011344069620",27.57,39.50,0,334.84,419.90,216.8,207.3,1.016,407717.0,407717.0,35812,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511608,519672.00
05/17/2016 15:00,2,7.324,ACTIVE,215.32,355.58,59.996,1463511603,"274151322000052","219011344069620",27.47,53.30,0,335.14,398.86,203.6,194.6,0.791,684797.7,684797.7,24640,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511609,519673.00
05/17/2016 15:00,2,7.961,ACTIVE,219.61,371.81,60.028,1463511603,"201051344000585","219011344069620",27.55,38.40,0,340.55,420.20,222.0,212.4,1.030,414253.6,414253.6,35823,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511610,519674.00
05/17/2016 15:00,2,7.730,ACTIVE,217.58,369.70,59.991,1463511603,"201051344001230","219011344069620",27.99,38.60,0,334.54,417.79,219.3,209.7,1.003,411422.0,411422.0,35618,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511611,519675.00
05/17/2016 15:00,2,7.764,ACTIVE,219.16,370.30,59.991,1463511603,"201051344000582","219011344069620",27.67,38.20,0,340.85,421.10,217.5,208.0,0.981,404881.0,404881.0,35787,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511612,519676.00
05/17/2016 15:00,2,7.721,ACTIVE,218.26,368.20,59.996,1463511603,"201051344000955","219011344069620",27.57,40.20,0,335.14,417.79,215.6,206.2,1.021,417033.7,417033.7,35719,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511613,519677.00
05/17/2016 15:00,2,4.932,ACTIVE,215.09,434.33,59.991,1463511603,"274151322000094","219011344069620",37.95,49.30,0,389.24,458.37,190.3,181.8,0.760,551926.9,551926.9,25671,0,0,0,L,1151911521,0,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511614,519678.00
05/17/2016 15:00,2,7.758,ACTIVE,221.87,373.31,60.007,1463511603,"201051344000579","219011344069620",28.27,38.80,0,341.45,422.90,222.1,212.5,1.043,417846.1,417846.1,11330,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511615,519679.00
05/17/2016 15:00,2,7.699,ACTIVE,218.03,368.20,59.991,1463511603,"201051344000890","219011344069620",27.95,41.00,0,335.74,418.70,217.8,208.3,0.990,414181.0,414181.0,35739,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511616,519680.00
05/17/2016 15:00,2,7.652,ACTIVE,218.71,368.80,60.002,1463511603,"201051344000438","219011344069620",27.89,40.20,0,338.44,420.50,216.3,206.8,1.025,416257.3,416257.3,35745,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511617,519681.00
05/17/2016 15:00,2,7.699,ACTIVE,218.48,368.80,60.007,1463511603,"201051344000417","219011344069620",27.33,41.30,0,336.34,417.49,213.0,203.7,1.003,408914.1,408914.1,35901,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511618,519682.00
05/17/2016 15:00,2,7.348,ACTIVE,214.64,366.10,60.002,1463511603,"274151322000083","219011344069620",27.43,55.30,0,336.64,398.86,204.0,195.0,0.800,678629.1,678629.1,24713,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511619,519683.00
05/17/2016 15:00,2,7.633,ACTIVE,216.00,367.30,59.996,1463511603,"274151322000076","219011344069620",28.13,53.30,0,335.44,400.96,217.1,207.6,0.844,722464.1,722464.1,24713,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511620,519684.00
05/17/2016 15:00,2,7.883,ACTIVE,220.29,373.31,59.986,1463511603,"201051344000868","219011344069620",28.33,30.00,0,340.25,422.30,226.1,216.3,1.008,403045.5,403045.5,30980,0,0,0,L,1122011218,0,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511621,519685.00
05/17/2016 15:00,2,7.662,ACTIVE,215.09,369.70,59.996,1463511603,"274151322000095","219011344069620",28.11,55.00,0,335.14,401.86,218.0,208.5,0.818,714996.3,714996.3,24626,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511621,519686.00
05/17/2016 15:00,2,7.936,ACTIVE,221.87,374.81,59.991,1463511603,"201051344000988","219011344069620",27.95,33.80,0,339.65,424.41,224.7,214.9,1.025,400202.3,400202.3,31279,0,0,0,L,1122011218,0,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511622,519687.00
05/17/2016 15:00,2,7.854,ACTIVE,219.16,367.60,60.007,1463511603,"201051344001025","219011344069620",27.87,40.20,0,341.75,420.20,221.6,212.0,0.981,414035.0,414035.0,35792,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511623,519688.00
05/17/2016 15:00,2,7.889,ACTIVE,221.64,373.01,60.018,1463511603,"201051344000458","219011344069620",28.19,33.00,0,340.25,421.70,225.4,215.6,1.087,410985.4,410985.4,31201,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511624,519689.00
05/17/2016 15:00,2,7.818,ACTIVE,222.10,375.41,60.002,1463511603,"201051344000853","219011344069620",28.84,31.50,0,342.05,426.21,228.6,218.7,1.056,409576.3,409576.3,30801,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511625,519690.00
05/17/2016 15:00,2,7.777,ACTIVE,217.80,369.40,60.007,1463511603,"201051344000685","219011344069620",27.83,38.20,0,335.74,418.70,219.4,209.8,1.043,415772.4,415772.4,35631,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511626,519691.00
05/17/2016 15:00,2,7.658,ACTIVE,219.16,372.71,60.007,1463511603,"201051344000917","219011344069620",28.47,37.50,0,341.75,420.80,220.8,211.2,1.012,412668.1,412668.1,35632,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511627,519692.00
05/17/2016 15:00,2,7.766,ACTIVE,218.03,368.20,60.012,1463511603,"201051344001145","219011344069620",27.97,35.80,0,335.14,419.90,219.9,210.3,1.012,417831.1,417831.1,35485,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511628,519693.00
05/17/2016 15:00,2,7.793,ACTIVE,219.39,371.21,60.007,1463511603,"201051344000651","219011344069620",27.71,39.30,0,341.15,420.20,218.8,209.2,0.977,410068.2,410068.2,35849,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511629,519694.00
05/17/2016 15:00,2,7.182,ACTIVE,214.87,367.30,60.018,1463511603,"274151322000088","219011344069620",25.78,49.00,0,336.34,394.65,187.5,179.0,0.703,656354.6,656354.6,24379,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511630,519695.00
05/17/2016 15:00,2,4.898,ACTIVE,216.00,426.81,60.012,1463511603,"274151322000068","219011344069620",37.93,48.80,0,382.63,458.67,188.8,180.3,0.725,551622.7,551622.7,25879,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511631,519696.00
05/17/2016 15:00,2,7.770,ACTIVE,219.16,370.60,60.002,1463511603,"201051344001135","219011344069620",27.53,39.30,0,337.24,419.30,216.4,207.0,0.990,406169.7,406169.7,35789,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511632,519697.00
05/17/2016 15:00,2,7.861,ACTIVE,219.39,370.90,60.012,1463511603,"201051344000594","219011344069620",28.01,42.80,0,341.15,422.30,223.0,213.3,0.990,414681.8,414681.8,31240,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511632,519698.00
05/17/2016 15:00,2,7.783,ACTIVE,219.39,369.70,60.028,1463511603,"201051344001203","219011344069620",28.07,40.00,0,342.35,421.10,221.3,211.6,1.016,413037.7,413037.7,35817,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511633,519699.00
05/17/2016 15:00,2,7.256,ACTIVE,215.32,357.38,60.002,1463511603,"274151322000054","219011344069620",25.84,49.80,0,336.64,396.15,189.8,181.2,0.720,670497.9,670497.9,24411,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511634,519700.00
05/17/2016 15:00,2,7.783,ACTIVE,220.52,370.90,60.018,1463511603,"201051344000867","219011344069620",28.39,35.00,0,340.85,421.10,223.7,214.0,1.003,402311.5,402311.5,31243,0,0,0,L,1122011218,0,125.62,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511635,519701.00
05/17/2016 15:00,2,7.607,ACTIVE,218.93,371.81,60.007,1463511603,"201051344001093","219011344069620",28.45,36.50,0,341.15,419.90,219.1,209.5,1.003,411754.9,411754.9,35683,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511636,519702.00
05/17/2016 15:00,2,7.807,ACTIVE,221.19,375.41,60.007,1463511603,"201051344000900","219011344069620",29.02,29.80,0,339.95,423.50,229.6,219.7,1.021,417918.1,417918.1,30632,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511637,519703.00
05/17/2016 15:00,2,7.732,ACTIVE,221.19,373.61,60.012,1463511603,"201051344000648","219011344069620",28.33,32.60,0,340.55,421.70,221.9,212.3,1.008,409991.7,409991.7,30927,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511638,519704.00
05/17/2016 15:00,2,7.842,ACTIVE,221.42,374.21,59.986,1463511603,"201051344000569","219011344069620",28.67,31.30,0,339.95,423.50,227.5,217.7,1.039,419094.2,419094.2,30562,0,0,0,L,1122011218,0,125.40,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511639,519705.00
05/17/2016 15:00,2,7.754,ACTIVE,221.64,374.21,59.981,1463511603,"201051344000983","219011344069620",28.84,32.20,0,339.65,422.90,226.7,216.9,1.043,410524.6,410524.6,31037,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511640,519706.00
05/17/2016 15:00,2,7.736,ACTIVE,221.87,373.31,60.018,1463511603,"201051344001158","219011344069620",28.19,35.60,0,340.55,420.20,220.8,211.2,1.021,405089.9,405089.9,31301,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511641,519707.00
05/17/2016 15:00,2,7.689,ACTIVE,221.64,374.51,60.012,1463511603,"201051344000576","219011344069620",28.96,30.80,0,340.25,424.41,225.5,215.7,1.012,412058.7,412058.7,30707,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511642,519708.00
05/17/2016 15:00,2,7.225,ACTIVE,215.32,362.19,60.012,1463511603,"274151322000087","219011344069620",25.74,55.30,0,331.23,394.65,188.2,179.8,0.725,644200.4,644200.4,24494,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463511643,519709.00
05/17/2016 15:15,2,7.553,ACTIVE,221.19,371.81,59.991,1463512504,"201051344000645","219011344069620",28.49,32.20,0,341.45,421.10,217.7,208.2,0.968,411605.6,411605.6,30849,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512505,519710.00
05/17/2016 15:15,2,6.922,ACTIVE,215.09,354.67,59.996,1463512504,"274151322000085","219011344069620",25.74,49.50,0,336.34,392.85,180.4,172.2,0.685,672580.4,672580.4,24414,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512506,519711.00
05/17/2016 15:15,2,7.539,ALERT,220.29,372.11,59.996,1463512504,"201051344000633","219011344069620",28.11,36.80,0,307.48,419.30,214.6,205.2,1.021,402697.3,402697.3,31321,0,0,0,L,1122011218,0,125.40,125.40,0002,35,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512508,519712.00
05/17/2016 15:15,2,7.564,ALERT,221.87,373.31,59.986,1463512504,"201051344000469","219011344069620",28.37,29.30,0,310.49,423.20,217.3,207.8,0.994,403938.4,403938.4,31258,0,0,0,L,1122011218,0,125.40,126.30,0002,26,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512509,519713.00
05/17/2016 15:15,2,7.523,ACTIVE,218.03,369.40,59.996,1463512504,"201051344000646","219011344069620",27.35,39.00,0,335.14,418.70,208.5,199.3,0.986,407767.9,407767.9,35813,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512510,519714.00
05/17/2016 15:15,2,6.994,ACTIVE,215.09,373.01,60.007,1463512504,"274151322000052","219011344069620",27.91,51.50,0,335.74,396.15,197.6,188.8,0.769,684845.6,684845.6,24641,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512511,519715.00
05/17/2016 15:15,2,7.670,ACTIVE,219.16,370.90,59.996,1463512504,"201051344000585","219011344069620",27.45,38.60,0,340.85,419.30,213.3,204.0,0.990,414305.8,414305.8,35824,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512512,519716.00
05/17/2016 15:15,2,7.463,ACTIVE,217.35,365.80,59.991,1463512504,"201051344001230","219011344069620",27.85,38.60,0,334.84,418.39,210.6,201.3,0.963,411473.5,411473.5,35619,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512513,519717.00
05/17/2016 15:15,2,7.428,ACTIVE,219.16,368.80,59.981,1463512504,"201051344000582","219011344069620",27.77,38.20,0,340.85,419.90,208.8,199.6,0.946,404932.1,404932.1,35788,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512514,519718.00
05/17/2016 15:15,2,7.445,ACTIVE,218.03,367.00,59.991,1463512504,"201051344000955","219011344069620",27.53,40.60,0,335.74,417.49,207.6,198.4,0.986,417084.3,417084.3,35720,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512515,519719.00
05/17/2016 15:15,2,4.717,ACTIVE,214.87,429.52,59.991,1463512504,"274151322000094","219011344069620",38.35,48.30,0,386.53,457.47,183.4,175.1,0.712,551971.4,551971.4,25672,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512516,519720.00
05/17/2016 15:15,2,7.555,ACTIVE,221.42,371.81,59.996,1463512504,"201051344000579","219011344069620",28.01,39.00,0,341.75,422.60,214.3,204.9,1.008,417898.4,417898.4,11331,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512517,519721.00
05/17/2016 15:15,2,7.434,ACTIVE,217.80,367.60,59.986,1463512504,"201051344000890","219011344069620",27.81,40.40,0,336.04,417.79,209.4,200.2,0.946,414232.2,414232.2,35740,0,0,0,L,1122011218,0,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512518,519722.00
05/17/2016 15:15,2,7.426,ACTIVE,218.71,369.40,59.996,1463512504,"201051344000438","219011344069620",27.79,40.40,0,336.64,418.70,208.9,199.8,0.981,416308.2,416308.2,35746,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512519,519723.00
05/17/2016 15:15,2,7.393,ACTIVE,218.26,366.40,59.954,1463512504,"201051344000417","219011344069620",27.45,42.00,0,336.64,417.19,205.4,196.4,0.968,408964.2,408964.2,35902,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512520,519724.00
05/17/2016 15:15,2,7.090,ACTIVE,214.41,355.28,59.986,1463512504,"274151322000083","219011344069620",27.65,53.80,0,336.04,397.05,198.4,189.6,0.791,678677.1,678677.1,24714,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512521,519725.00
05/17/2016 15:15,2,7.398,ACTIVE,216.00,380.22,59.991,1463512504,"274151322000076","219011344069620",28.17,51.30,0,335.44,398.86,210.8,201.6,0.831,722515.3,722515.3,24714,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512521,519726.00
05/17/2016 15:15,2,7.637,ACTIVE,220.06,370.60,59.991,1463512504,"201051344000868","219011344069620",28.13,30.50,0,340.55,421.40,217.5,208.0,0.981,403098.7,403098.7,30981,0,0,0,L,1122011218,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512522,519727.00
05/17/2016 15:15,2,7.410,ACTIVE,214.64,376.62,60.007,1463512504,"274151322000095","219011344069620",28.17,53.80,0,335.44,399.76,211.3,202.0,0.795,715047.6,715047.6,24627,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512523,519728.00
05/17/2016 15:15,2,7.662,ALERT,221.64,374.21,59.981,1463512504,"201051344000988","219011344069620",27.73,33.00,0,282.54,424.41,215.3,205.9,0.990,400255.0,400255.0,31280,0,0,0,L,1122011218,0,125.62,126.07,0002,28,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512525,519729.00
05/17/2016 15:15,2,7.598,ACTIVE,218.93,369.40,59.954,1463512504,"201051344001025","219011344069620",27.65,40.60,0,337.84,419.90,212.7,203.3,0.950,414087.1,414087.1,35793,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512526,519730.00
05/17/2016 15:15,2,7.500,ALERT,221.64,371.51,60.018,1463512504,"201051344000458","219011344069620",28.57,33.30,0,313.80,422.00,216.9,207.4,1.021,411038.4,411038.4,31202,0,0,0,L,1122011218,0,125.85,125.85,0002,28,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512528,519731.00
05/17/2016 15:15,2,7.562,ACTIVE,221.87,374.81,59.981,1463512504,"201051344000853","219011344069620",28.77,30.80,0,342.05,425.31,220.2,210.6,1.025,409630.2,409630.2,30802,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512529,519732.00
05/17/2016 15:15,2,7.553,ACTIVE,217.80,369.40,60.018,1463512504,"201051344000685","219011344069620",27.63,38.00,0,335.74,418.09,211.4,202.1,1.012,415824.1,415824.1,35632,0,0,0,L,1122011218,0,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512530,519733.00
