ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 15:15,2,7.492,ACTIVE,218.93,367.60,60.023,1463512504,"201051344000917","219011344069620",27.95,38.00,0,338.14,419.30,211.9,202.6,0.986,412720.0,412720.0,35633,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512530,519734.00
05/17/2016 15:15,2,7.490,ACTIVE,218.03,368.80,60.002,1463512504,"201051344001145","219011344069620",27.99,36.80,0,336.34,418.70,212.4,203.1,0.986,417882.9,417882.9,35486,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512531,519735.00
05/17/2016 15:15,2,7.508,ACTIVE,219.61,370.00,59.975,1463512504,"201051344000651","219011344069620",27.65,39.50,0,341.45,418.70,210.2,200.9,0.959,410119.7,410119.7,35850,0,0,0,L,1122011218,0,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512532,519736.00
05/17/2016 15:15,2,6.916,ACTIVE,215.09,370.60,59.986,1463512504,"274151322000088","219011344069620",25.92,47.30,0,336.64,392.85,181.4,173.2,0.694,656398.7,656398.7,24380,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512533,519737.00
05/17/2016 15:15,2,4.730,ACTIVE,216.22,412.68,59.981,1463512504,"274151322000068","219011344069620",38.31,49.00,0,386.23,455.37,182.3,174.0,0.694,551667.1,551667.1,25880,0,0,0,L,1151911521,0,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512534,519738.00
05/17/2016 15:15,2,7.465,ACTIVE,218.71,367.60,59.959,1463512504,"201051344001135","219011344069620",27.55,40.20,0,336.64,418.09,208.2,199.1,0.955,406220.6,406220.6,35790,0,0,0,L,1122011218,0,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512535,519739.00
05/17/2016 15:15,2,7.631,ACTIVE,219.39,367.90,59.981,1463512504,"201051344000594","219011344069620",27.87,42.00,0,338.14,420.80,215.3,205.9,0.986,414734.5,414734.5,31241,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512536,519740.00
05/17/2016 15:15,2,7.539,ACTIVE,219.16,369.10,59.975,1463512504,"201051344001203","219011344069620",27.77,39.50,0,342.05,419.60,212.0,202.7,0.972,413089.8,413089.8,35818,0,0,0,L,1122011218,0,126.07,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512537,519741.00
05/17/2016 15:15,2,6.994,ACTIVE,215.32,356.48,59.970,1463512504,"274151322000054","219011344069620",25.92,50.00,0,336.04,394.05,183.5,175.2,0.716,670542.7,670542.7,24412,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512538,519742.00
05/17/2016 15:15,2,7.523,ALERT,220.29,370.00,59.944,1463512504,"201051344000867","219011344069620",28.31,34.50,0,309.59,419.60,215.6,206.2,0.990,402364.1,402364.1,31244,0,0,0,L,1122011218,0,125.40,125.17,0002,29,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512540,519743.00
05/17/2016 15:15,2,7.396,ACTIVE,219.16,368.80,59.949,1463512504,"201051344001093","219011344069620",27.97,37.80,0,340.85,419.00,209.6,200.3,0.959,411806.5,411806.5,35684,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512541,519744.00
05/17/2016 15:15,2,7.551,ACTIVE,220.97,371.81,59.954,1463512504,"201051344000900","219011344069620",28.94,29.80,0,340.25,421.70,221.3,211.7,0.986,417972.3,417972.3,30633,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512542,519745.00
05/17/2016 15:15,2,7.500,ACTIVE,220.97,372.41,59.981,1463512504,"201051344000648","219011344069620",28.19,31.80,0,322.81,443.04,214.2,204.9,0.977,410044.1,410044.1,30928,0,0,0,L,1122011218,0,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512543,519746.00
05/17/2016 15:15,2,7.594,ACTIVE,221.19,373.31,59.965,1463512504,"201051344000569","219011344069620",28.57,32.00,0,339.65,422.00,219.6,210.0,1.016,419148.0,419148.0,30563,0,0,0,L,1122011218,0,125.17,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512544,519747.00
05/17/2016 15:15,2,7.508,ACTIVE,221.64,371.81,59.981,1463512504,"201051344000983","219011344069620",28.71,31.30,0,339.95,422.90,218.3,208.8,1.012,410578.2,410578.2,31038,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512544,519748.00
05/17/2016 15:15,2,7.562,ALERT,221.64,373.01,59.986,1463512504,"201051344001158","219011344069620",27.71,35.60,0,299.97,422.00,212.2,202.9,0.968,405141.8,405141.8,31302,0,0,0,L,1122011218,0,125.62,125.62,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512546,519749.00
05/17/2016 15:15,2,7.523,ACTIVE,221.42,373.61,59.949,1463512504,"201051344000576","219011344069620",28.55,30.30,0,341.15,424.71,217.6,208.1,0.986,412112.1,412112.1,30708,0,0,0,L,1122011218,0,125.62,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512547,519750.00
05/17/2016 15:15,2,6.969,ACTIVE,215.09,371.51,59.965,1463512504,"274151322000087","219011344069620",25.86,54.30,0,335.74,393.15,182.4,174.2,0.712,644244.8,644244.8,24495,0,0,0,L,1151911521,0,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463512548,519751.00
05/17/2016 15:30,2,7.221,ACTIVE,221.42,370.30,60.007,1463513403,"201051344000645","219011344069620",28.88,31.30,0,342.05,417.79,211.2,201.9,0.932,411656.8,411656.8,30850,0,0,0,L,1122011218,0,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513404,519752.00
05/17/2016 15:30,2,6.676,ACTIVE,215.54,363.09,60.002,1463513403,"274151322000085","219011344069620",26.02,48.30,0,335.74,391.04,176.0,168.0,0.681,672622.8,672622.8,24415,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513405,519753.00
05/17/2016 15:30,2,7.273,ACTIVE,220.29,370.30,59.986,1463513403,"201051344000633","219011344069620",28.27,36.30,0,339.34,416.89,208.2,199.0,0.972,402747.7,402747.7,31323,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513406,519754.00
05/17/2016 15:30,2,7.236,ACTIVE,221.87,373.61,60.002,1463513403,"201051344000469","219011344069620",28.88,28.80,0,339.95,418.70,211.6,202.3,0.981,403989.5,403989.5,31260,0,0,0,L,1122011218,0,125.40,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513407,519755.00
05/17/2016 15:30,2,7.197,ACTIVE,218.26,369.40,60.007,1463513403,"201051344000646","219011344069620",27.81,38.80,0,335.74,415.69,202.8,193.8,0.937,407816.8,407816.8,35814,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513407,519756.00
05/17/2016 15:30,2,6.768,ACTIVE,215.32,360.99,60.007,1463513403,"274151322000052","219011344069620",27.79,50.40,0,335.44,394.65,190.3,181.8,0.760,684891.8,684891.8,24642,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513408,519757.00
05/17/2016 15:30,2,7.316,ACTIVE,219.61,368.20,60.007,1463513403,"201051344000585","219011344069620",28.07,38.20,0,341.15,416.29,207.9,198.8,0.959,414356.0,414356.0,35825,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513409,519758.00
05/17/2016 15:30,2,7.188,ACTIVE,217.80,366.10,60.007,1463513403,"201051344001230","219011344069620",28.07,37.30,0,335.14,411.18,204.3,195.3,0.937,411522.8,411522.8,35620,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513410,519759.00
05/17/2016 15:30,2,7.180,ACTIVE,219.39,370.30,60.002,1463513403,"201051344000582","219011344069620",27.87,38.00,0,342.05,416.89,202.6,193.6,0.924,404981.1,404981.1,35789,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513411,519760.00
05/17/2016 15:30,2,7.113,ACTIVE,218.26,365.80,60.007,1463513403,"201051344000955","219011344069620",27.91,40.60,0,336.04,414.19,201.1,192.2,0.946,417133.0,417133.0,35721,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513412,519761.00
05/17/2016 15:30,2,4.494,ACTIVE,215.32,432.22,59.996,1463513403,"274151322000094","219011344069620",38.82,47.50,0,393.45,457.47,175.7,167.7,0.694,552014.1,552014.1,25673,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513413,519762.00
05/17/2016 15:30,2,7.252,ALERT,221.87,372.11,60.023,1463513403,"201051344000579","219011344069620",28.25,38.40,0,287.95,419.60,207.3,198.2,0.972,417948.4,417948.4,11332,0,0,0,L,1122011218,0,125.85,125.85,0002,32,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513415,519763.00
05/17/2016 15:30,2,7.152,ACTIVE,218.26,367.00,60.012,1463513403,"201051344000890","219011344069620",28.09,40.20,0,336.34,415.09,203.3,194.3,0.932,414281.3,414281.3,35741,0,0,0,L,1122011218,0,125.40,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513416,519764.00
05/17/2016 15:30,2,7.107,ACTIVE,219.16,369.40,60.007,1463513403,"201051344000438","219011344069620",28.15,40.20,0,342.35,416.29,202.8,193.8,0.950,416357.2,416357.2,35747,0,0,0,L,1122011218,0,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513417,519765.00
05/17/2016 15:30,2,7.162,ACTIVE,218.48,367.00,60.018,1463513403,"201051344000417","219011344069620",27.51,41.30,0,336.64,413.59,199.5,190.6,0.941,409012.4,409012.4,35903,0,0,0,L,1122011218,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513418,519766.00
05/17/2016 15:30,2,6.832,ACTIVE,214.87,357.08,59.970,1463513403,"274151322000083","219011344069620",27.65,52.80,0,336.64,395.25,191.4,182.8,0.760,678723.5,678723.5,24715,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513419,519767.00
05/17/2016 15:30,2,7.092,ACTIVE,216.00,365.49,60.002,1463513403,"274151322000076","219011344069620",28.27,50.00,0,336.04,397.05,203.0,194.0,0.782,722564.6,722564.6,24715,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513420,519768.00
05/17/2016 15:30,2,7.227,ACTIVE,220.06,371.21,59.981,1463513403,"201051344000868","219011344069620",28.82,29.80,0,341.15,418.70,210.8,201.5,0.950,403149.8,403149.8,30982,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513421,519769.00
05/17/2016 15:30,2,7.107,ACTIVE,215.09,352.87,60.007,1463513403,"274151322000095","219011344069620",28.31,53.30,0,336.34,398.26,203.9,194.9,0.765,715097.1,715097.1,24628,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513422,519770.00
05/17/2016 15:30,2,7.348,ACTIVE,221.64,373.01,60.023,1463513403,"201051344000988","219011344069620",28.19,32.80,0,341.15,420.80,209.7,200.4,0.963,400305.6,400305.6,31282,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513423,519771.00
05/17/2016 15:30,2,7.234,ACTIVE,219.16,369.40,60.012,1463513403,"201051344001025","219011344069620",28.23,40.00,0,338.74,416.59,206.8,197.7,0.928,414137.0,414137.0,35794,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513424,519772.00
05/17/2016 15:30,2,7.260,ACTIVE,221.42,374.21,60.018,1463513403,"201051344000458","219011344069620",28.69,32.60,0,342.05,419.60,210.8,201.5,0.990,411089.4,411089.4,31204,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513424,519773.00
05/17/2016 15:30,2,7.252,ACTIVE,222.10,374.51,60.018,1463513403,"201051344000853","219011344069620",29.12,29.80,0,344.76,423.20,213.8,204.4,0.959,409681.8,409681.8,30803,0,0,0,L,1122011218,0,126.30,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513425,519774.00
05/17/2016 15:30,2,7.223,ACTIVE,218.03,367.90,60.018,1463513403,"201051344000685","219011344069620",28.01,37.50,0,337.24,414.79,204.8,195.7,0.986,415873.6,415873.6,35633,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513426,519775.00
05/17/2016 15:30,2,7.219,ACTIVE,219.39,369.70,60.018,1463513403,"201051344000917","219011344069620",28.15,37.50,0,341.45,416.89,205.7,196.6,0.963,412769.7,412769.7,35634,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513427,519776.00
05/17/2016 15:30,2,7.178,ACTIVE,218.03,369.70,60.018,1463513403,"201051344001145","219011344069620",28.33,36.00,0,335.74,415.99,205.7,196.6,0.950,417932.6,417932.6,35487,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513428,519777.00
05/17/2016 15:30,2,7.305,ACTIVE,219.61,369.40,60.007,1463513403,"201051344000651","219011344069620",27.63,39.30,0,341.75,416.29,204.3,195.2,0.924,410169.1,410169.1,35851,0,0,0,L,1122011218,0,126.30,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513429,519778.00
05/17/2016 15:30,2,6.596,ACTIVE,215.09,374.21,60.012,1463513403,"274151322000088","219011344069620",26.34,46.80,0,336.64,391.64,176.1,168.0,0.676,656441.2,656441.2,24381,0,0,0,L,1151911521,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513430,519779.00
05/17/2016 15:30,2,4.461,ACTIVE,216.00,430.42,60.007,1463513403,"274151322000068","219011344069620",38.92,47.80,0,388.64,459.87,175.0,167.0,0.676,551709.6,551709.6,25881,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513431,519780.00
05/17/2016 15:30,2,7.197,ACTIVE,219.16,367.00,60.012,1463513403,"201051344001135","219011344069620",27.75,39.80,0,342.05,415.39,202.3,193.3,0.928,406269.5,406269.5,35791,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513432,519781.00
05/17/2016 15:30,2,7.303,ALERT,219.61,370.90,60.012,1463513403,"201051344000594","219011344069620",28.25,41.80,0,286.14,419.00,208.7,199.5,0.955,414784.7,414784.7,31242,0,0,0,L,1122011218,0,124.72,124.72,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513434,519782.00
05/17/2016 15:30,2,7.211,ACTIVE,219.39,365.80,60.012,1463513403,"201051344001203","219011344069620",28.21,39.00,0,343.25,417.19,206.0,196.9,0.959,413139.5,413139.5,35819,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513435,519783.00
05/17/2016 15:30,2,6.672,ACTIVE,215.09,376.92,60.018,1463513403,"274151322000054","219011344069620",26.32,49.30,0,336.34,392.55,178.0,169.8,0.667,670585.7,670585.7,24413,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513436,519784.00
05/17/2016 15:30,2,7.197,ACTIVE,220.29,367.90,60.018,1463513403,"201051344000867","219011344069620",28.73,33.30,0,340.85,417.49,209.3,200.1,0.950,402414.8,402414.8,31246,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513437,519785.00
05/17/2016 15:30,2,7.111,ACTIVE,219.39,368.80,59.959,1463513403,"201051344001093","219011344069620",28.19,36.50,0,342.05,416.29,203.0,194.0,0.924,411855.6,411855.6,35685,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513438,519786.00
05/17/2016 15:30,2,7.268,ACTIVE,220.97,373.01,60.012,1463513403,"201051344000900","219011344069620",29.16,29.30,0,340.55,420.20,214.5,205.1,0.963,418024.2,418024.2,30634,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513439,519787.00
05/17/2016 15:30,2,7.113,ACTIVE,220.74,372.41,60.028,1463513403,"201051344000648","219011344069620",28.82,30.80,0,341.15,418.09,207.7,198.5,0.941,410094.4,410094.4,30929,0,0,0,L,1122011218,0,124.94,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513439,519788.00
05/17/2016 15:30,2,7.291,ACTIVE,221.19,371.21,60.007,1463513403,"201051344000569","219011344069620",28.86,31.30,0,340.25,419.30,212.9,203.6,0.972,419199.4,419199.4,30564,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513440,519789.00
05/17/2016 15:30,2,7.189,ACTIVE,221.64,371.51,60.018,1463513403,"201051344000983","219011344069620",29.18,31.30,0,340.85,419.00,212.2,202.9,0.986,410629.4,410629.4,31039,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513441,519790.00
05/17/2016 15:30,2,7.303,ACTIVE,221.64,373.31,60.023,1463513403,"201051344001158","219011344069620",27.89,34.50,0,341.15,416.59,206.3,197.2,0.950,405191.6,405191.6,31304,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513442,519791.00
05/17/2016 15:30,2,7.145,ACTIVE,221.42,371.21,60.012,1463513403,"201051344000576","219011344069620",29.20,28.80,0,341.15,421.10,211.2,201.9,0.959,412163.1,412163.1,30709,0,0,0,L,1122011218,0,125.85,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513443,519792.00
05/17/2016 15:30,2,6.633,ACTIVE,215.32,357.98,60.012,1463513403,"274151322000087","219011344069620",26.32,53.50,0,335.14,391.34,176.8,168.7,0.694,644287.4,644287.4,24496,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463513444,519793.00
05/17/2016 15:45,2,6.963,ACTIVE,221.64,372.71,60.002,1463514303,"201051344000645","219011344069620",29.00,29.80,0,342.05,415.69,204.4,195.4,0.915,411706.5,411706.5,30851,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514305,519794.00
05/17/2016 15:45,2,6.414,ACTIVE,215.54,357.98,59.991,1463514303,"274151322000085","219011344069620",26.34,48.00,0,336.94,390.14,171.0,163.1,0.636,672664.1,672664.1,24416,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514305,519795.00
05/17/2016 15:45,2,6.955,ACTIVE,220.74,371.21,60.023,1463514303,"201051344000633","219011344069620",28.71,34.30,0,340.55,415.09,202.2,193.2,0.946,402796.8,402796.8,31324,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514306,519796.00
05/17/2016 15:45,2,6.932,ACTIVE,222.10,373.91,59.986,1463514303,"201051344000469","219011344069620",29.20,27.80,0,340.55,418.70,204.9,195.9,0.937,404039.3,404039.3,31261,0,0,0,L,1122011218,0,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514307,519797.00
05/17/2016 15:45,2,6.900,ACTIVE,218.26,367.30,59.996,1463514303,"201051344000646","219011344069620",28.21,37.80,0,335.14,414.19,197.1,188.3,0.924,407864.5,407864.5,35815,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514308,519798.00
05/17/2016 15:45,2,6.432,ACTIVE,215.54,368.20,59.986,1463514303,"274151322000052","219011344069620",28.03,49.80,0,335.74,393.45,182.3,174.1,0.707,684936.1,684936.1,24643,0,0,0,L,1151911521,0,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514309,519799.00
05/17/2016 15:45,2,7.074,ACTIVE,219.84,368.80,60.002,1463514303,"201051344000585","219011344069620",28.35,37.00,0,342.05,415.09,203.0,194.0,0.946,414405.1,414405.1,35826,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514310,519800.00
05/17/2016 15:45,2,6.816,ACTIVE,218.03,365.80,59.991,1463514303,"201051344001230","219011344069620",28.75,35.80,0,335.14,409.68,198.4,189.6,0.910,411570.9,411570.9,35621,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514311,519801.00
05/17/2016 15:45,2,6.861,ACTIVE,219.61,369.70,59.970,1463514303,"201051344000582","219011344069620",28.39,36.80,0,340.85,415.69,197.1,188.3,0.875,405028.8,405028.8,35790,0,0,0,L,1122011218,0,125.85,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514312,519802.00
05/17/2016 15:45,2,6.857,ACTIVE,218.48,367.60,60.002,1463514303,"201051344000955","219011344069620",28.05,39.50,0,337.24,410.88,194.8,186.1,0.915,417180.2,417180.2,35722,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514313,519803.00
05/17/2016 15:45,2,4.359,ACTIVE,215.09,429.22,60.007,1463514303,"274151322000094","219011344069620",38.21,47.80,0,391.94,456.27,169.1,161.3,0.663,552055.1,552055.1,25674,0,0,0,L,1151911521,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514314,519804.00
05/17/2016 15:45,2,6.945,ACTIVE,222.10,370.60,59.975,1463514303,"201051344000579","219011344069620",28.67,36.00,0,342.05,418.70,201.5,192.6,0.937,417997.3,417997.3,11334,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514315,519805.00
05/17/2016 15:45,2,6.939,ACTIVE,218.26,366.40,59.996,1463514303,"201051344000890","219011344069620",28.11,39.00,0,336.94,413.29,197.5,188.7,0.902,414329.2,414329.2,35742,0,0,0,L,1122011218,0,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514316,519806.00
05/17/2016 15:45,2,6.787,ACTIVE,218.93,367.60,59.996,1463514303,"201051344000438","219011344069620",28.49,38.40,0,341.15,414.19,195.8,187.0,0.910,416404.5,416404.5,35748,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514317,519807.00
05/17/2016 15:45,2,6.848,ACTIVE,218.48,366.10,59.991,1463514303,"201051344000417","219011344069620",27.93,39.50,0,337.54,412.38,193.7,185.0,0.915,409059.2,409059.2,35904,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514318,519808.00
05/17/2016 15:45,2,6.523,ACTIVE,215.09,376.62,59.991,1463514303,"274151322000083","219011344069620",27.85,51.00,0,335.74,393.75,183.9,175.6,0.729,678768.1,678768.1,24716,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514319,519809.00
05/17/2016 15:45,2,6.777,ACTIVE,216.22,374.51,59.996,1463514303,"274151322000076","219011344069620",28.37,50.20,0,336.04,395.25,194.9,186.2,0.760,722611.9,722611.9,24716,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514320,519810.00
05/17/2016 15:45,2,6.975,ACTIVE,220.29,368.80,59.986,1463514303,"201051344000868","219011344069620",29.00,27.50,0,340.85,417.79,204.8,195.7,0.928,403199.6,403199.6,30983,0,0,0,L,1122011218,0,124.94,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514321,519811.00
05/17/2016 15:45,2,6.834,ACTIVE,215.32,376.92,59.965,1463514303,"274151322000095","219011344069620",28.37,51.50,0,336.34,396.75,196.1,187.4,0.729,715144.7,715144.7,24629,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514321,519812.00
05/17/2016 15:45,2,7.031,ACTIVE,221.87,374.21,60.023,1463514303,"201051344000988","219011344069620",28.65,31.00,0,340.85,419.90,203.9,194.8,0.928,400355.1,400355.1,31283,0,0,0,L,1122011218,0,125.62,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514322,519813.00
05/17/2016 15:45,2,6.994,ACTIVE,219.16,368.50,59.986,1463514303,"201051344001025","219011344069620",28.53,38.60,0,342.65,414.49,201.9,192.9,0.906,414185.7,414185.7,35795,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514323,519814.00
05/17/2016 15:45,2,7.002,ACTIVE,221.87,372.11,59.996,1463514303,"201051344000458","219011344069620",28.78,31.50,0,342.35,418.09,204.0,195.0,0.959,411139.0,411139.0,31205,0,0,0,L,1122011218,0,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514324,519815.00
05/17/2016 15:45,2,6.877,ACTIVE,222.32,374.51,59.996,1463514303,"201051344000853","219011344069620",29.58,29.00,0,347.76,421.70,205.7,196.6,0.950,409732.0,409732.0,30804,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514325,519816.00
05/17/2016 15:45,2,6.930,ACTIVE,218.03,367.90,59.986,1463514303,"201051344000685","219011344069620",28.31,36.00,0,337.54,413.29,198.6,189.7,0.959,415921.6,415921.6,35634,0,0,0,L,1122011218,0,125.85,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514326,519817.00
05/17/2016 15:45,2,6.859,ACTIVE,219.61,371.51,60.002,1463514303,"201051344000917","219011344069620",28.86,35.80,0,342.35,414.79,200.4,191.5,0.932,412818.2,412818.2,35635,0,0,0,L,1122011218,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514327,519818.00
05/17/2016 15:45,2,6.877,ACTIVE,218.26,366.40,59.991,1463514303,"201051344001145","219011344069620",28.61,34.50,0,337.84,414.19,199.1,190.3,0.924,417980.8,417980.8,35488,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514328,519819.00
05/17/2016 15:45,2,6.945,ACTIVE,219.61,368.80,59.986,1463514303,"201051344000651","219011344069620",28.29,37.30,0,341.45,414.49,199.0,190.2,0.902,410217.2,410217.2,35852,0,0,0,L,1122011218,0,126.07,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514329,519820.00
05/17/2016 15:45,2,6.340,ACTIVE,215.54,364.29,59.996,1463514303,"274151322000088","219011344069620",26.44,46.40,0,336.94,389.54,169.7,161.9,0.650,656482.2,656482.2,24382,0,0,0,L,1151911521,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514329,519821.00
05/17/2016 15:45,2,4.369,ACTIVE,216.22,413.89,59.986,1463514303,"274151322000068","219011344069620",38.09,47.00,0,388.64,453.56,167.5,159.7,0.645,551750.4,551750.4,25882,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514330,519822.00
05/17/2016 15:45,2,6.855,ACTIVE,219.16,367.00,59.996,1463514303,"201051344001135","219011344069620",28.35,38.20,0,342.35,413.59,196.9,188.2,0.897,406317.1,406317.1,35792,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514331,519823.00
05/17/2016 15:45,2,7.031,ACTIVE,219.84,371.51,59.996,1463514303,"201051344000594","219011344069620",28.47,40.00,0,341.45,417.49,202.7,193.7,0.928,414833.8,414833.8,31244,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514332,519824.00
05/17/2016 15:45,2,6.895,ACTIVE,219.39,368.80,59.944,1463514303,"201051344001203","219011344069620",28.69,37.80,0,343.55,414.49,200.3,191.4,0.928,413187.9,413187.9,35820,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514333,519825.00
05/17/2016 15:45,2,6.354,ACTIVE,215.32,350.17,60.002,1463514303,"274151322000054","219011344069620",26.86,47.50,0,336.04,391.04,172.9,164.9,0.650,670627.4,670627.4,24414,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514334,519826.00
05/17/2016 15:45,2,6.949,ACTIVE,219.84,368.50,59.991,1463514303,"201051344000867","219011344069620",28.88,31.80,0,341.45,415.99,203.2,194.2,0.928,402464.1,402464.1,31247,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514335,519827.00
05/17/2016 15:45,2,6.764,ACTIVE,219.16,366.70,60.002,1463514303,"201051344001093","219011344069620",28.84,34.80,0,341.75,414.49,197.5,188.7,0.888,411903.3,411903.3,35686,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514336,519828.00
05/17/2016 15:45,2,6.967,ACTIVE,220.52,372.11,60.007,1463514303,"201051344000900","219011344069620",29.30,28.50,0,340.85,417.19,206.7,197.5,0.937,418074.4,418074.4,30635,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514337,519829.00
05/17/2016 15:45,2,6.840,ACTIVE,220.52,371.51,60.007,1463514303,"201051344000648","219011344069620",29.04,29.50,0,341.45,416.29,201.1,192.2,0.910,410143.2,410143.2,30930,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514338,519830.00
05/17/2016 15:45,2,6.965,ACTIVE,220.74,372.11,60.002,1463514303,"201051344000569","219011344069620",29.12,30.00,0,341.15,418.09,205.4,196.3,0.941,419249.3,419249.3,30565,0,0,0,L,1122011218,0,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514339,519831.00
05/17/2016 15:45,2,6.934,ACTIVE,220.97,373.01,60.007,1463514303,"201051344000983","219011344069620",29.24,29.50,0,340.85,417.19,205.1,196.0,0.968,410679.2,410679.2,31040,0,0,0,L,1122011218,0,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514340,519832.00
05/17/2016 15:45,2,6.977,ACTIVE,220.97,369.70,59.991,1463514303,"201051344001158","219011344069620",28.47,32.40,0,342.35,416.89,201.1,192.2,0.924,405240.2,405240.2,31305,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514341,519833.00
05/17/2016 15:45,2,6.932,ACTIVE,220.97,371.21,60.002,1463514303,"201051344000576","219011344069620",29.06,27.80,0,341.15,419.60,203.9,194.9,0.924,412212.7,412212.7,30710,0,0,0,L,1122011218,0,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514341,519834.00
05/17/2016 15:45,2,6.350,ACTIVE,215.54,364.59,60.028,1463514303,"274151322000087","219011344069620",26.70,53.30,0,336.04,390.14,171.6,163.7,0.663,644328.8,644328.8,24497,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463514342,519835.00
05/17/2016 16:00,2,5.801,ACTIVE,219.61,367.30,59.991,1463515204,"201051344000645","219011344069620",29.42,28.80,0,341.75,414.19,172.8,164.9,0.782,411752.4,411752.4,30852,0,0,0,L,1122011218,0,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515205,519836.00
05/17/2016 16:00,2,5.326,ACTIVE,215.09,351.67,59.996,1463515204,"274151322000085","219011344069620",26.94,46.20,0,337.24,388.64,145.4,138.4,0.566,672702.5,672702.5,24417,0,0,0,L,1151911521,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515206,519837.00
05/17/2016 16:00,2,5.746,ACTIVE,218.93,365.19,59.991,1463515204,"201051344000633","219011344069620",29.24,32.20,0,341.15,413.89,170.1,162.3,0.809,402842.2,402842.2,31325,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515207,519838.00
05/17/2016 16:00,2,5.684,ACTIVE,219.84,367.30,59.996,1463515204,"201051344000469","219011344069620",29.94,26.30,0,341.15,418.70,172.2,164.3,0.809,404085.3,404085.3,31262,0,0,0,L,1122011218,0,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515208,519839.00
05/17/2016 16:00,2,5.732,ACTIVE,217.35,363.09,59.986,1463515204,"201051344000646","219011344069620",28.65,35.60,0,336.34,412.68,166.2,158.5,0.791,407908.7,407908.7,35816,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515209,519840.00
05/17/2016 16:00,2,5.418,ACTIVE,214.87,351.07,59.986,1463515204,"274151322000052","219011344069620",28.07,48.30,0,336.04,391.04,154.1,146.8,0.605,684976.9,684976.9,24644,0,0,0,L,1151911521,0,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515210,519841.00
05/17/2016 16:00,2,5.865,ACTIVE,218.71,365.19,60.012,1463515204,"201051344000585","219011344069620",29.00,35.00,0,338.74,413.29,172.3,164.4,0.795,414450.7,414450.7,35827,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515211,519842.00
05/17/2016 16:00,2,5.639,ACTIVE,217.13,362.79,60.002,1463515204,"201051344001230","219011344069620",29.32,34.30,0,335.44,408.18,167.4,159.6,0.773,411615.3,411615.3,35622,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515212,519843.00
05/17/2016 16:00,2,5.725,ACTIVE,218.71,364.59,59.996,1463515204,"201051344000582","219011344069620",28.82,34.30,0,336.94,413.59,167.1,159.3,0.765,405073.0,405073.0,35791,0,0,0,L,1122011218,0,125.17,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515212,519844.00
05/17/2016 16:00,2,5.740,ACTIVE,217.58,361.89,60.002,1463515204,"201051344000955","219011344069620",28.49,37.80,0,337.24,408.78,165.6,157.9,0.769,417223.9,417223.9,35723,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515213,519845.00
05/17/2016 16:00,2,3.564,ACTIVE,214.87,431.32,59.996,1463515204,"274151322000094","219011344069620",39.66,46.40,0,391.34,453.56,143.3,136.4,0.561,552092.9,552092.9,25675,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515214,519846.00
05/17/2016 16:00,2,5.820,ACTIVE,219.84,366.10,60.002,1463515204,"201051344000579","219011344069620",29.16,34.80,0,341.75,417.19,171.8,163.9,0.813,418042.5,418042.5,11335,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515215,519847.00
05/17/2016 16:00,2,5.783,ACTIVE,217.35,362.49,60.002,1463515204,"201051344000890","219011344069620",28.92,37.30,0,336.64,409.98,169.1,161.3,0.773,414373.6,414373.6,35743,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515216,519848.00
05/17/2016 16:00,2,5.715,ACTIVE,218.03,363.09,60.012,1463515204,"201051344000438","219011344069620",28.96,37.50,0,337.54,412.08,167.7,159.9,0.787,416448.5,416448.5,35749,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515217,519849.00
05/17/2016 16:00,2,5.746,ACTIVE,217.80,363.39,60.007,1463515204,"201051344000417","219011344069620",28.51,38.40,0,336.04,407.27,165.9,158.2,0.791,409102.6,409102.6,35905,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515218,519850.00
05/17/2016 16:00,2,5.486,ACTIVE,214.64,352.57,60.007,1463515204,"274151322000083","219011344069620",28.41,49.80,0,336.94,391.94,157.8,150.3,0.623,678809.2,678809.2,24717,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515219,519851.00
05/17/2016 16:00,2,5.730,ACTIVE,215.77,361.59,59.991,1463515204,"274151322000076","219011344069620",28.71,48.30,0,336.64,393.15,166.7,159.0,0.658,722655.4,722655.4,24717,0,0,0,L,1151911521,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515220,519852.00
05/17/2016 16:00,2,5.865,ACTIVE,218.71,365.49,60.007,1463515204,"201051344000868","219011344069620",29.40,27.00,0,342.35,415.09,174.7,166.6,0.800,403245.6,403245.6,30984,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515221,519853.00
05/17/2016 16:00,2,5.775,ACTIVE,214.64,367.90,59.996,1463515204,"274151322000095","219011344069620",28.75,50.00,0,336.64,394.65,168.1,160.3,0.632,715188.6,715188.6,24630,0,0,0,L,1151911521,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515222,519854.00
05/17/2016 16:00,2,5.855,ACTIVE,220.06,369.70,60.007,1463515204,"201051344000988","219011344069620",29.36,29.30,0,341.15,419.60,174.1,166.1,0.809,400400.9,400400.9,31284,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515223,519855.00
05/17/2016 16:00,2,5.863,ACTIVE,218.26,363.09,60.023,1463515204,"201051344001025","219011344069620",29.10,37.30,0,337.54,413.29,172.8,164.9,0.778,414231.0,414231.0,35796,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515224,519856.00
05/17/2016 16:00,2,5.820,ACTIVE,219.84,367.90,60.002,1463515204,"201051344000458","219011344069620",29.52,30.00,0,342.05,417.79,174.0,166.1,0.844,411184.7,411184.7,31206,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515225,519857.00
05/17/2016 16:00,2,5.885,ACTIVE,220.29,368.80,60.002,1463515204,"201051344000853","219011344069620",29.46,28.00,0,342.95,419.00,175.6,167.5,0.822,409778.2,409778.2,30805,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515225,519858.00
05/17/2016 16:00,2,5.748,ACTIVE,217.35,363.09,60.012,1463515204,"201051344000685","219011344069620",29.00,34.30,0,336.64,407.87,168.8,161.0,0.818,415966.1,415966.1,35635,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515226,519859.00
05/17/2016 16:00,2,5.781,ACTIVE,218.71,364.29,60.012,1463515204,"201051344000917","219011344069620",29.12,34.00,0,337.84,414.49,170.6,162.7,0.804,412863.0,412863.0,35636,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515227,519860.00
05/17/2016 16:00,2,5.805,ACTIVE,217.58,363.69,60.007,1463515204,"201051344001145","219011344069620",28.82,32.80,0,336.64,412.08,169.5,161.7,0.791,418025.4,418025.4,35489,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515228,519861.00
05/17/2016 16:00,2,5.729,ACTIVE,218.93,365.80,60.007,1463515204,"201051344000651","219011344069620",29.16,35.40,0,342.05,413.29,169.3,161.5,0.769,410261.7,410261.7,35853,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515229,519862.00
05/17/2016 16:00,2,5.277,ACTIVE,214.87,351.07,59.991,1463515204,"274151322000088","219011344069620",27.08,44.50,0,336.64,388.04,144.7,137.8,0.548,656520.2,656520.2,24383,0,0,0,L,1151911521,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515230,519863.00
05/17/2016 16:00,2,3.539,ACTIVE,215.77,439.74,60.007,1463515204,"274151322000068","219011344069620",39.58,46.20,0,388.64,452.96,142.1,135.2,0.544,551787.9,551787.9,25883,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515231,519864.00
05/17/2016 16:00,2,5.762,ACTIVE,218.26,363.39,60.012,1463515204,"201051344001135","219011344069620",28.69,36.30,0,336.94,411.78,167.3,159.6,0.769,406361.2,406361.2,35793,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515232,519865.00
05/17/2016 16:00,2,5.795,ACTIVE,218.03,366.10,60.002,1463515204,"201051344000594","219011344069620",29.28,38.40,0,339.04,414.79,171.9,164.0,0.791,414879.2,414879.2,31245,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515233,519866.00
05/17/2016 16:00,2,5.775,ACTIVE,218.48,364.59,60.018,1463515204,"201051344001203","219011344069620",28.98,36.00,0,339.34,414.19,169.7,161.8,0.787,413232.7,413232.7,35821,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515234,519867.00
05/17/2016 16:00,2,5.316,ACTIVE,214.87,371.51,60.018,1463515204,"274151322000054","219011344069620",27.25,46.00,0,336.94,389.54,146.7,139.6,0.552,670666.0,670666.0,24415,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515235,519868.00
05/17/2016 16:00,2,5.711,ACTIVE,218.71,364.29,60.002,1463515204,"201051344000867","219011344069620",29.64,30.00,0,342.35,413.59,171.6,163.7,0.782,402509.5,402509.5,31248,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515235,519869.00
05/17/2016 16:00,2,5.543,ACTIVE,218.48,363.69,60.007,1463515204,"201051344001093","219011344069620",29.66,33.00,0,338.74,413.29,166.4,158.7,0.756,411947.4,411947.4,35687,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515236,519870.00
05/17/2016 16:00,2,5.867,ACTIVE,219.39,366.10,59.986,1463515204,"201051344000900","219011344069620",29.22,27.00,0,341.15,415.39,173.6,165.7,0.787,418120.6,418120.6,30636,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515237,519871.00
05/17/2016 16:00,2,5.752,ACTIVE,219.39,366.40,59.986,1463515204,"201051344000648","219011344069620",29.14,27.80,0,341.15,414.49,169.8,162.0,0.782,410188.1,410188.1,30931,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515238,519872.00
05/17/2016 16:00,2,5.768,ACTIVE,219.61,367.60,60.012,1463515204,"201051344000569","219011344069620",29.70,29.30,0,340.55,414.49,173.4,165.4,0.818,419295.2,419295.2,30566,0,0,0,L,1122011218,0,124.27,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515239,519873.00
05/17/2016 16:00,2,5.805,ACTIVE,219.61,367.90,60.012,1463515204,"201051344000983","219011344069620",29.58,28.50,0,341.15,415.39,173.8,165.9,0.818,410725.1,410725.1,31041,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515240,519874.00
05/17/2016 16:00,2,5.801,ACTIVE,219.84,367.30,60.007,1463515204,"201051344001158","219011344069620",29.02,31.00,0,341.45,413.59,170.3,162.5,0.787,405285.1,405285.1,31306,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515241,519875.00
