ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 16:00,2,5.848,ACTIVE,219.84,367.90,60.012,1463515204,"201051344000576","219011344069620",29.10,27.30,0,341.45,414.49,172.4,164.5,0.791,412258.2,412258.2,30711,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515242,519876.00
05/17/2016 16:00,2,5.316,ACTIVE,215.09,348.66,60.018,1463515204,"274151322000087","219011344069620",27.41,51.30,0,336.34,388.64,147.5,140.5,0.548,644367.1,644367.1,24498,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463515243,519877.00
05/17/2016 16:15,2,6.256,ACTIVE,220.52,368.80,59.991,1463516103,"201051344000645","219011344069620",29.46,27.80,0,342.65,411.48,186.7,178.3,0.835,411797.5,411797.5,30853,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516104,519878.00
05/17/2016 16:15,2,5.768,ACTIVE,215.09,357.68,59.986,1463516103,"274151322000085","219011344069620",26.96,45.30,0,337.54,387.74,157.3,149.9,0.610,672740.4,672740.4,24418,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516105,519879.00
05/17/2016 16:15,2,6.250,ACTIVE,219.61,369.10,59.986,1463516103,"201051344000633","219011344069620",29.24,31.30,0,341.15,411.48,185.2,176.8,0.879,402886.8,402886.8,31326,0,0,0,L,1122011218,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516106,519880.00
05/17/2016 16:15,2,6.193,ACTIVE,220.74,370.00,60.028,1463516103,"201051344000469","219011344069620",29.82,25.30,0,341.45,413.29,187.0,178.6,0.879,404130.5,404130.5,31263,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516107,519881.00
05/17/2016 16:15,2,6.178,ACTIVE,217.35,363.99,59.991,1463516103,"201051344000646","219011344069620",28.86,34.30,0,336.04,406.07,180.6,172.3,0.849,407952.3,407952.3,35817,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516108,519882.00
05/17/2016 16:15,2,5.762,ACTIVE,215.32,367.00,59.981,1463516103,"274151322000052","219011344069620",28.37,47.80,0,336.94,389.84,165.5,157.8,0.628,685016.9,685016.9,24645,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516109,519883.00
05/17/2016 16:15,2,6.336,ACTIVE,218.93,366.40,59.981,1463516103,"201051344000585","219011344069620",29.12,33.30,0,338.74,411.78,186.8,178.4,0.866,414495.8,414495.8,35828,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516110,519884.00
05/17/2016 16:15,2,6.189,ACTIVE,217.13,362.49,59.991,1463516103,"201051344001230","219011344069620",28.88,32.80,0,336.64,405.77,181.1,172.9,0.840,411659.1,411659.1,35623,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516111,519885.00
05/17/2016 16:15,2,6.209,ACTIVE,218.71,365.19,59.991,1463516103,"201051344000582","219011344069620",28.78,32.80,0,336.64,411.48,181.0,172.7,0.818,405116.6,405116.6,35792,0,0,0,L,1122011218,0,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516111,519886.00
05/17/2016 16:15,2,6.193,ACTIVE,217.58,363.09,59.981,1463516103,"201051344000955","219011344069620",28.41,35.80,0,336.34,404.27,178.2,170.0,0.844,417267.0,417267.0,35724,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516112,519887.00
05/17/2016 16:15,2,3.941,ACTIVE,215.09,416.89,59.981,1463516103,"274151322000094","219011344069620",38.43,46.20,0,400.66,458.07,153.6,146.3,0.597,552129.9,552129.9,25676,0,0,0,L,1151911521,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516113,519888.00
05/17/2016 16:15,2,6.248,ACTIVE,220.74,367.90,59.975,1463516103,"201051344000579","219011344069620",29.16,33.30,0,342.65,411.48,184.5,176.1,0.879,418087.1,418087.1,11336,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516114,519889.00
05/17/2016 16:15,2,6.232,ACTIVE,217.58,363.99,59.991,1463516103,"201051344000890","219011344069620",28.77,36.50,0,336.64,405.47,181.7,173.4,0.826,414417.4,414417.4,35744,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516115,519890.00
05/17/2016 16:15,2,6.168,ACTIVE,218.03,363.69,59.991,1463516103,"201051344000438","219011344069620",28.75,35.80,0,337.84,409.68,179.6,171.4,0.844,416491.7,416491.7,35750,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516116,519891.00
05/17/2016 16:15,2,6.211,ACTIVE,217.58,362.19,59.991,1463516103,"201051344000417","219011344069620",28.21,37.00,0,336.94,404.87,177.4,169.3,0.844,409145.5,409145.5,35906,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516117,519892.00
05/17/2016 16:15,2,5.887,ACTIVE,214.87,372.11,59.986,1463516103,"274151322000083","219011344069620",28.21,49.00,0,337.54,390.14,168.0,160.2,0.667,678849.8,678849.8,24718,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516118,519893.00
05/17/2016 16:15,2,6.107,ACTIVE,216.00,353.47,59.986,1463516103,"274151322000076","219011344069620",28.67,47.80,0,336.94,391.94,177.2,169.1,0.698,722698.2,722698.2,24718,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516119,519894.00
05/17/2016 16:15,2,6.307,ACTIVE,219.16,366.10,59.991,1463516103,"201051344000868","219011344069620",29.18,26.00,0,342.65,412.68,186.4,178.0,0.835,403290.7,403290.7,30985,0,0,0,L,1122011218,0,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516120,519895.00
05/17/2016 16:15,2,6.150,ACTIVE,214.87,352.87,59.975,1463516103,"274151322000095","219011344069620",28.82,48.80,0,337.24,393.45,179.2,171.1,0.681,715232.0,715232.0,24631,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516121,519896.00
05/17/2016 16:15,2,6.311,ACTIVE,220.74,367.30,59.981,1463516103,"201051344000988","219011344069620",29.20,28.50,0,341.15,412.08,186.6,178.2,0.857,400445.9,400445.9,31285,0,0,0,L,1122011218,0,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516122,519897.00
05/17/2016 16:15,2,6.320,ACTIVE,218.26,364.29,59.975,1463516103,"201051344001025","219011344069620",28.84,35.40,0,337.24,410.88,184.6,176.3,0.831,414275.7,414275.7,35797,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516123,519898.00
05/17/2016 16:15,2,6.311,ACTIVE,220.52,367.90,59.991,1463516103,"201051344000458","219011344069620",29.16,28.80,0,342.65,412.08,186.3,177.9,0.884,411229.8,411229.8,31207,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516123,519899.00
05/17/2016 16:15,2,6.324,ACTIVE,221.19,371.51,59.991,1463516103,"201051344000853","219011344069620",29.32,27.30,0,342.05,412.08,187.8,179.3,0.884,409823.7,409823.7,30806,0,0,0,L,1122011218,0,126.07,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516124,519900.00
05/17/2016 16:15,2,6.170,ACTIVE,217.35,363.99,59.981,1463516103,"201051344000685","219011344069620",29.08,33.30,0,336.64,409.08,181.8,173.5,0.875,416010.0,416010.0,35636,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516125,519901.00
05/17/2016 16:15,2,6.256,ACTIVE,218.71,365.80,59.949,1463516103,"201051344000917","219011344069620",28.96,32.60,0,337.54,411.18,183.6,175.3,0.866,412907.4,412907.4,35637,0,0,0,L,1122011218,0,124.94,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516126,519902.00
05/17/2016 16:15,2,6.258,ACTIVE,217.58,363.39,59.986,1463516103,"201051344001145","219011344069620",28.78,32.20,0,336.64,409.38,182.5,174.2,0.853,418069.6,418069.6,35490,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516127,519903.00
05/17/2016 16:15,2,6.279,ACTIVE,218.93,366.40,59.981,1463516103,"201051344000651","219011344069620",28.73,33.80,0,343.25,411.18,182.6,174.3,0.835,410305.8,410305.8,35854,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516128,519904.00
05/17/2016 16:15,2,5.613,ACTIVE,215.09,350.47,59.954,1463516103,"274151322000088","219011344069620",27.35,43.80,0,337.84,387.14,155.5,148.1,0.583,656557.7,656557.7,24384,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516129,519905.00
05/17/2016 16:15,2,3.885,ACTIVE,216.22,433.12,59.975,1463516103,"274151322000068","219011344069620",38.86,45.80,0,387.44,455.97,153.2,145.9,0.583,551824.8,551824.8,25884,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516130,519906.00
05/17/2016 16:15,2,6.229,ACTIVE,218.48,364.59,59.975,1463516103,"201051344001135","219011344069620",28.53,35.20,0,335.44,409.68,180.0,171.8,0.822,406404.8,406404.8,35794,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516131,519907.00
05/17/2016 16:15,2,6.316,ACTIVE,218.71,365.19,60.012,1463516103,"201051344000594","219011344069620",29.00,36.80,0,339.34,412.08,185.5,177.1,0.849,414924.2,414924.2,31246,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516132,519908.00
05/17/2016 16:15,2,6.234,ACTIVE,218.48,364.89,59.970,1463516103,"201051344001203","219011344069620",28.96,35.00,0,338.74,411.18,183.0,174.7,0.853,413277.0,413277.0,35822,0,0,0,L,1122011218,0,125.62,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516133,519909.00
05/17/2016 16:15,2,5.748,ACTIVE,215.09,370.90,60.007,1463516103,"274151322000054","219011344069620",27.23,45.50,0,337.54,388.34,158.5,151.0,0.601,670704.3,670704.3,24416,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516134,519910.00
05/17/2016 16:15,2,6.242,ACTIVE,219.84,365.80,59.991,1463516103,"201051344000867","219011344069620",29.24,29.00,0,343.25,411.78,184.8,176.5,0.844,402554.5,402554.5,31249,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516135,519911.00
05/17/2016 16:15,2,6.055,ACTIVE,218.48,365.19,60.018,1463516103,"201051344001093","219011344069620",29.34,31.80,0,337.54,410.28,179.9,171.7,0.818,411991.0,411991.0,35688,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516136,519912.00
05/17/2016 16:15,2,6.309,ACTIVE,220.06,369.10,59.970,1463516103,"201051344000900","219011344069620",29.38,26.80,0,341.45,412.98,187.6,179.1,0.862,418166.2,418166.2,30637,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516137,519913.00
05/17/2016 16:15,2,6.178,ACTIVE,220.06,369.40,59.975,1463516103,"201051344000648","219011344069620",29.32,27.30,0,342.35,412.38,183.4,175.1,0.840,410232.6,410232.6,30932,0,0,0,L,1122011218,0,124.72,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516138,519914.00
05/17/2016 16:15,2,6.238,ACTIVE,220.29,370.60,59.949,1463516103,"201051344000569","219011344069620",29.56,28.00,0,341.15,412.68,186.7,178.3,0.862,419340.6,419340.6,30567,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516139,519915.00
05/17/2016 16:15,2,6.293,ACTIVE,220.52,368.20,59.970,1463516103,"201051344000983","219011344069620",29.36,27.50,0,341.15,413.29,187.1,178.7,0.862,410770.5,410770.5,31042,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516140,519916.00
05/17/2016 16:15,2,6.250,ACTIVE,220.74,367.30,60.018,1463516103,"201051344001158","219011344069620",28.94,30.00,0,342.05,411.48,183.2,174.9,0.853,405329.6,405329.6,31307,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516141,519917.00
05/17/2016 16:15,2,6.152,ACTIVE,220.52,368.80,59.970,1463516103,"201051344000576","219011344069620",29.78,26.30,0,342.05,412.38,185.5,177.1,0.871,412303.3,412303.3,30712,0,0,0,L,1122011218,0,125.40,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516142,519918.00
05/17/2016 16:15,2,5.701,ACTIVE,215.32,353.77,59.965,1463516103,"274151322000087","219011344069620",27.39,50.20,0,337.24,387.14,158.2,150.8,0.583,644405.4,644405.4,24499,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463516143,519919.00
05/17/2016 16:30,2,5.896,ACTIVE,220.06,367.30,59.965,1463517003,"201051344000645","219011344069620",29.00,27.30,0,342.65,408.78,173.1,165.1,0.773,411840.2,411840.2,30854,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517004,519920.00
05/17/2016 16:30,2,5.307,ACTIVE,215.77,365.49,59.949,1463517003,"274151322000085","219011344069620",27.04,44.00,0,338.14,385.63,145.3,138.3,0.557,672776.3,672776.3,24419,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517005,519921.00
05/17/2016 16:30,2,5.828,ACTIVE,219.39,367.00,59.981,1463517003,"201051344000633","219011344069620",29.10,30.80,0,336.04,409.08,171.8,163.9,0.809,402929.1,402929.1,31327,0,0,0,L,1122011218,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517006,519922.00
05/17/2016 16:30,2,5.768,ACTIVE,220.29,367.30,59.965,1463517003,"201051344000469","219011344069620",29.72,25.30,0,341.45,409.68,173.5,165.5,0.804,404173.3,404173.3,31264,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517007,519923.00
05/17/2016 16:30,2,5.771,ACTIVE,217.35,362.79,59.959,1463517003,"201051344000646","219011344069620",28.59,34.30,0,336.34,403.37,167.2,159.4,0.787,407993.5,407993.5,35818,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517008,519924.00
05/17/2016 16:30,2,5.355,ACTIVE,215.54,355.58,59.959,1463517003,"274151322000052","219011344069620",28.35,47.00,0,336.04,387.44,153.7,146.4,0.583,685054.9,685054.9,24646,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517009,519925.00
05/17/2016 16:30,2,5.994,ACTIVE,218.71,364.59,59.965,1463517003,"201051344000585","219011344069620",28.59,33.50,0,337.54,405.77,173.6,165.7,0.809,414538.6,414538.6,35829,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517010,519926.00
05/17/2016 16:30,2,5.717,ACTIVE,217.35,362.79,59.970,1463517003,"201051344001230","219011344069620",28.96,32.60,0,336.34,402.77,167.7,160.0,0.765,411700.5,411700.5,35624,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517011,519927.00
05/17/2016 16:30,2,5.719,ACTIVE,218.71,363.09,59.970,1463517003,"201051344000582","219011344069620",28.90,32.60,0,337.24,404.27,167.4,159.6,0.760,405157.9,405157.9,35793,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517011,519928.00
05/17/2016 16:30,2,5.672,ACTIVE,217.35,362.49,59.986,1463517003,"201051344000955","219011344069620",28.69,36.30,0,336.64,401.26,164.7,157.0,0.773,417307.7,417307.7,35725,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517012,519929.00
05/17/2016 16:30,2,3.441,ACTIVE,215.09,443.34,59.959,1463517003,"274151322000094","219011344069620",40.04,45.80,0,394.65,457.17,139.1,132.3,0.548,552164.8,552164.8,25677,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517013,519930.00
05/17/2016 16:30,2,5.855,ACTIVE,220.29,367.60,59.959,1463517003,"201051344000579","219011344069620",28.94,32.60,0,341.45,408.78,171.6,163.7,0.813,418129.3,418129.3,11337,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517014,519931.00
05/17/2016 16:30,2,5.727,ACTIVE,217.35,360.99,59.975,1463517003,"201051344000890","219011344069620",28.92,35.40,0,335.74,402.77,167.8,160.0,0.787,414458.8,414458.8,35745,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517015,519932.00
05/17/2016 16:30,2,5.746,ACTIVE,218.03,363.09,59.965,1463517003,"201051344000438","219011344069620",28.49,35.40,0,337.54,402.77,165.8,158.1,0.782,416532.7,416532.7,35751,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517016,519933.00
05/17/2016 16:30,2,5.676,ACTIVE,217.80,362.19,59.965,1463517003,"201051344000417","219011344069620",28.61,36.30,0,336.34,401.86,164.4,156.8,0.773,409186.0,409186.0,35907,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517017,519934.00
05/17/2016 16:30,2,5.418,ACTIVE,214.87,359.78,59.959,1463517003,"274151322000083","219011344069620",28.37,47.50,0,337.84,388.04,155.6,148.2,0.614,678888.2,678888.2,24719,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517018,519935.00
05/17/2016 16:30,2,5.664,ACTIVE,215.77,374.51,59.959,1463517003,"274151322000076","219011344069620",28.59,46.60,0,337.24,389.24,163.9,156.3,0.650,722738.8,722738.8,24719,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517019,519936.00
05/17/2016 16:30,2,5.814,ACTIVE,218.71,365.80,59.959,1463517003,"201051344000868","219011344069620",29.50,25.50,0,342.95,408.78,173.7,165.8,0.791,403333.4,403333.4,30986,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517020,519937.00
05/17/2016 16:30,2,5.719,ACTIVE,215.32,355.88,59.970,1463517003,"274151322000095","219011344069620",28.69,47.80,0,337.54,390.74,166.1,158.3,0.628,715273.0,715273.0,24632,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517021,519938.00
05/17/2016 16:30,2,5.951,ACTIVE,220.06,367.90,59.949,1463517003,"201051344000988","219011344069620",28.71,27.80,0,341.15,409.38,173.0,165.0,0.813,400488.6,400488.6,31286,0,0,0,L,1122011218,0,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517022,519939.00
05/17/2016 16:30,2,5.854,ACTIVE,218.26,362.79,59.996,1463517003,"201051344001025","219011344069620",28.96,35.00,0,337.54,404.57,171.7,163.8,0.773,414318.0,414318.0,35798,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517023,519940.00
05/17/2016 16:30,2,5.842,ACTIVE,219.84,366.40,59.965,1463517003,"201051344000458","219011344069620",29.32,28.30,0,342.65,409.38,173.4,165.5,0.835,411272.5,411272.5,31208,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517024,519941.00
05/17/2016 16:30,2,5.811,ACTIVE,220.52,364.29,59.970,1463517003,"201051344000853","219011344069620",29.74,27.50,0,342.65,409.08,175.0,167.0,0.826,409866.8,409866.8,30807,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517024,519942.00
05/17/2016 16:30,2,5.695,ACTIVE,217.13,362.49,59.949,1463517003,"201051344000685","219011344069620",29.12,32.80,0,337.24,401.86,168.0,160.2,0.809,416051.4,416051.4,35637,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517025,519943.00
05/17/2016 16:30,2,5.811,ACTIVE,218.26,362.49,59.965,1463517003,"201051344000917","219011344069620",28.96,32.40,0,328.82,405.47,170.3,162.5,0.809,412949.3,412949.3,35638,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517026,519944.00
05/17/2016 16:30,2,5.850,ACTIVE,217.58,361.29,59.965,1463517003,"201051344001145","219011344069620",28.57,33.00,0,336.64,402.77,169.2,161.4,0.787,418111.3,418111.3,35491,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517027,519945.00
05/17/2016 16:30,2,5.775,ACTIVE,218.71,363.99,59.991,1463517003,"201051344000651","219011344069620",28.92,33.50,0,342.35,407.27,169.1,161.3,0.765,410347.5,410347.5,35855,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517028,519946.00
05/17/2016 16:30,2,5.232,ACTIVE,215.32,359.78,59.959,1463517003,"274151322000088","219011344069620",27.15,42.50,0,337.24,385.33,144.0,137.1,0.552,656593.3,656593.3,24385,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517029,519947.00
05/17/2016 16:30,2,3.562,ACTIVE,216.22,418.39,59.970,1463517003,"274151322000068","219011344069620",38.84,45.30,0,387.44,452.66,141.9,135.1,0.552,551859.6,551859.6,25885,0,0,0,L,1151911521,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517030,519948.00
05/17/2016 16:30,2,5.768,ACTIVE,218.03,360.69,59.970,1463517003,"201051344001135","219011344069620",28.63,34.50,0,336.94,401.86,167.2,159.5,0.760,406445.9,406445.9,35795,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517031,519949.00
05/17/2016 16:30,2,5.877,ACTIVE,218.48,364.29,59.949,1463517003,"201051344000594","219011344069620",28.98,36.30,0,336.94,408.78,172.6,164.7,0.795,414966.6,414966.6,31247,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517032,519950.00
05/17/2016 16:30,2,5.762,ACTIVE,218.48,363.09,59.965,1463517003,"201051344001203","219011344069620",29.04,34.00,0,333.03,434.63,169.5,161.7,0.791,413318.7,413318.7,35823,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517033,519951.00
05/17/2016 16:30,2,5.273,ACTIVE,215.32,368.80,59.954,1463517003,"274151322000054","219011344069620",27.45,45.30,0,337.54,385.93,146.6,139.6,0.561,670740.5,670740.5,24417,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517033,519952.00
05/17/2016 16:30,2,5.822,ACTIVE,219.16,365.19,59.954,1463517003,"201051344000867","219011344069620",29.30,28.80,0,343.25,409.08,172.6,164.7,0.787,402596.9,402596.9,31250,0,0,0,L,1122011218,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517034,519953.00
05/17/2016 16:30,2,5.637,ACTIVE,218.26,363.39,59.954,1463517003,"201051344001093","219011344069620",29.12,31.30,0,338.14,402.77,166.2,158.5,0.751,412032.1,412032.1,35689,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517035,519954.00
05/17/2016 16:30,2,5.824,ACTIVE,219.61,365.19,59.938,1463517003,"201051344000900","219011344069620",29.56,26.00,0,341.75,410.58,174.4,166.4,0.791,418209.2,418209.2,30638,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517036,519955.00
05/17/2016 16:30,2,5.744,ACTIVE,219.84,366.70,59.965,1463517003,"201051344000648","219011344069620",29.34,27.30,0,342.95,409.38,170.8,162.9,0.782,410274.6,410274.6,30933,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517037,519956.00
05/17/2016 16:30,2,5.785,ACTIVE,219.84,364.59,59.959,1463517003,"201051344000569","219011344069620",29.68,28.30,0,342.35,409.98,173.8,165.9,0.804,419383.4,419383.4,30568,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517038,519957.00
05/17/2016 16:30,2,5.830,ACTIVE,220.06,364.59,59.949,1463517003,"201051344000983","219011344069620",29.56,27.80,0,342.05,409.68,174.5,166.5,0.813,410813.4,410813.4,31043,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517039,519958.00
05/17/2016 16:30,2,5.809,ACTIVE,220.06,366.10,59.959,1463517003,"201051344001158","219011344069620",29.02,29.50,0,335.14,417.49,170.7,162.8,0.800,405371.6,405371.6,31308,0,0,0,L,1122011218,0,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517040,519959.00
05/17/2016 16:30,2,5.746,ACTIVE,219.84,366.40,59.970,1463517003,"201051344000576","219011344069620",29.66,25.50,0,342.35,408.78,172.6,164.7,0.809,412345.7,412345.7,30713,0,0,0,L,1122011218,0,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517041,519960.00
05/17/2016 16:30,2,5.291,ACTIVE,215.54,361.59,59.965,1463517003,"274151322000087","219011344069620",27.27,49.80,0,338.14,385.03,146.2,139.2,0.548,644441.4,644441.4,24500,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517042,519961.00
05/17/2016 16:45,2,5.357,ACTIVE,218.93,362.79,59.981,1463517903,"201051344000645","219011344069620",29.24,27.50,0,342.95,405.47,158.7,151.3,0.712,411879.9,411879.9,30855,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517904,519962.00
05/17/2016 16:45,2,4.875,ACTIVE,214.87,366.70,60.007,1463517903,"274151322000085","219011344069620",27.37,42.50,0,338.44,383.23,135.1,128.5,0.521,672809.6,672809.6,24420,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517905,519963.00
05/17/2016 16:45,2,5.379,ACTIVE,218.26,363.99,59.975,1463517903,"201051344000633","219011344069620",29.06,30.30,0,342.05,404.87,158.4,150.9,0.747,402968.5,402968.5,31328,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517906,519964.00
05/17/2016 16:45,2,5.324,ACTIVE,219.39,363.69,59.965,1463517903,"201051344000469","219011344069620",29.46,24.80,0,343.25,406.37,158.9,151.4,0.738,404213.1,404213.1,31265,0,0,0,L,1122011218,0,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517907,519965.00
05/17/2016 16:45,2,5.352,ACTIVE,216.67,360.38,59.970,1463517903,"201051344000646","219011344069620",28.82,33.00,0,337.24,399.46,156.1,148.7,0.738,408032.0,408032.0,35819,0,0,0,L,1122011218,0,124.49,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517908,519966.00
05/17/2016 16:45,2,4.943,ACTIVE,214.64,367.60,59.981,1463517903,"274151322000052","219011344069620",28.63,45.30,0,337.54,384.43,143.4,136.5,0.566,685090.1,685090.1,24647,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517909,519967.00
05/17/2016 16:45,2,5.488,ACTIVE,217.80,361.59,59.981,1463517903,"201051344000585","219011344069620",29.08,32.40,0,337.24,400.36,161.8,154.2,0.747,414578.5,414578.5,35830,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517910,519968.00
05/17/2016 16:45,2,5.217,ACTIVE,216.45,359.18,59.949,1463517903,"201051344001230","219011344069620",29.46,32.20,0,337.84,398.86,155.5,148.2,0.716,411739.0,411739.0,35625,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517911,519969.00
05/17/2016 16:45,2,5.295,ALERT,218.03,361.59,59.996,1463517903,"201051344000582","219011344069620",28.96,32.40,0,305.98,406.07,155.3,148.0,0.707,405196.2,405196.2,35794,0,0,0,L,1122011218,0,124.72,124.04,0002,28,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517913,519970.00
05/17/2016 16:45,2,5.246,ALERT,216.67,359.18,59.970,1463517903,"201051344000955","219011344069620",28.96,35.00,0,305.08,405.77,153.8,146.5,0.734,417345.4,417345.4,35726,0,0,0,L,1122011218,0,123.81,123.59,0002,29,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517915,519971.00
05/17/2016 16:45,2,3.361,ACTIVE,214.87,412.68,59.981,1463517903,"274151322000094","219011344069620",38.57,43.60,0,378.42,462.28,131.0,124.5,0.508,552197.0,552197.0,25678,0,0,0,L,1151911521,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517916,519972.00
05/17/2016 16:45,2,5.377,ACTIVE,219.39,363.39,59.981,1463517903,"201051344000579","219011344069620",29.18,32.40,0,343.55,404.87,158.8,151.4,0.765,418168.9,418168.9,11338,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517917,519973.00
05/17/2016 16:45,2,5.273,ALERT,216.67,360.69,59.986,1463517903,"201051344000890","219011344069620",29.22,34.00,0,295.76,406.97,156.0,148.6,0.729,414497.3,414497.3,35746,0,0,0,L,1122011218,0,124.49,122.91,0002,32,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517919,519974.00
05/17/2016 16:45,2,5.262,ACTIVE,217.13,361.89,59.975,1463517903,"201051344000438","219011344069620",29.16,34.80,0,337.84,398.86,155.4,148.1,0.738,416571.0,416571.0,35752,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517920,519975.00
05/17/2016 16:45,2,5.244,ALERT,216.90,359.48,59.981,1463517903,"201051344000417","219011344069620",28.86,35.20,0,302.37,405.17,153.3,146.0,0.725,409223.7,409223.7,35908,0,0,0,L,1122011218,0,124.04,123.36,0002,30,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517922,519976.00
05/17/2016 16:45,2,4.982,ACTIVE,214.41,351.67,59.981,1463517903,"274151322000083","219011344069620",28.86,46.20,0,316.50,400.06,145.7,138.7,0.575,678924.0,678924.0,24720,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517922,519977.00
05/17/2016 16:45,2,5.137,ACTIVE,215.32,352.87,59.986,1463517903,"274151322000076","219011344069620",29.48,44.80,0,338.14,386.23,153.2,146.0,0.605,722776.5,722776.5,24720,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517923,519978.00
05/17/2016 16:45,2,5.381,ACTIVE,218.03,362.19,59.991,1463517903,"201051344000868","219011344069620",29.10,25.80,0,339.65,404.27,158.6,151.1,0.720,403373.3,403373.3,30987,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517924,519979.00
05/17/2016 16:45,2,5.236,ACTIVE,214.64,351.67,59.959,1463517903,"274151322000095","219011344069620",29.26,46.40,0,321.61,408.48,155.1,147.7,0.588,715311.3,715311.3,24633,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517925,519980.00
05/17/2016 16:45,2,5.447,ACTIVE,219.16,366.70,59.949,1463517903,"201051344000988","219011344069620",28.73,28.00,0,342.35,406.37,158.5,151.1,0.729,400528.4,400528.4,31287,0,0,0,L,1122011218,0,124.49,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517926,519981.00
05/17/2016 16:45,2,5.396,ACTIVE,217.58,360.08,59.944,1463517903,"201051344001025","219011344069620",29.12,33.50,0,337.24,400.06,159.1,151.6,0.720,414357.6,414357.6,35799,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517927,519982.00
05/17/2016 16:45,2,5.412,ACTIVE,219.39,364.59,59.938,1463517903,"201051344000458","219011344069620",29.00,28.50,0,343.85,405.77,158.8,151.3,0.760,411312.4,411312.4,31209,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517928,519983.00
05/17/2016 16:45,2,5.352,ACTIVE,219.61,365.19,59.965,1463517903,"201051344000853","219011344069620",29.52,27.30,0,342.65,405.77,160.1,152.6,0.751,409907.0,409907.0,30808,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517929,519984.00
05/17/2016 16:45,2,5.330,ACTIVE,216.67,360.38,59.954,1463517903,"201051344000685","219011344069620",29.06,32.20,0,337.24,398.56,156.9,149.5,0.742,416090.2,416090.2,35638,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517930,519985.00
05/17/2016 16:45,2,5.330,ALERT,217.80,359.48,59.965,1463517903,"201051344000917","219011344069620",29.28,32.20,0,296.36,403.07,157.9,150.5,0.760,412988.4,412988.4,35639,0,0,0,L,1122011218,0,124.49,124.04,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517931,519986.00
05/17/2016 16:45,2,5.340,ACTIVE,216.90,359.48,59.959,1463517903,"201051344001145","219011344069620",29.26,31.50,0,337.84,399.46,158.3,150.9,0.738,418150.4,418150.4,35492,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517932,519987.00
05/17/2016 16:45,2,5.352,ACTIVE,217.80,361.59,59.959,1463517903,"201051344000651","219011344069620",29.00,33.00,0,338.14,400.96,157.2,149.8,0.716,410386.5,410386.5,35856,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517933,519988.00
05/17/2016 16:45,2,4.754,ACTIVE,214.41,351.37,59.959,1463517903,"274151322000088","219011344069620",27.83,41.50,0,315.30,433.42,134.1,127.5,0.513,656626.4,656626.4,24386,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517934,519989.00
05/17/2016 16:45,2,3.314,ACTIVE,215.54,428.61,59.954,1463517903,"274151322000068","219011344069620",39.28,44.00,0,391.94,458.37,131.8,125.3,0.508,551891.9,551891.9,25886,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517935,519990.00
05/17/2016 16:45,2,5.375,ACTIVE,217.58,362.19,59.965,1463517903,"201051344000594","219011344069620",29.22,35.00,0,337.54,401.26,159.0,151.5,0.734,415006.4,415006.4,31248,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517937,519991.00
05/17/2016 16:45,2,5.305,ALERT,217.58,360.08,59.970,1463517903,"201051344001203","219011344069620",29.12,33.50,0,305.38,406.07,156.4,149.0,0.720,413357.6,413357.6,35824,0,0,0,L,1122011218,0,124.94,123.59,0002,28,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517939,519992.00
05/17/2016 16:45,2,4.859,ALERT,214.87,354.97,59.965,1463517903,"274151322000054","219011344069620",27.79,43.60,0,302.98,383.53,136.6,130.0,0.521,670774.1,670774.1,24418,0,0,0,L,1151911521,0,123.59,123.59,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517941,519993.00
05/17/2016 16:45,2,5.365,ACTIVE,218.48,361.89,59.981,1463517903,"201051344000867","219011344069620",29.10,28.50,0,340.55,403.67,158.1,150.7,0.720,402636.6,402636.6,31251,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517942,519994.00
05/17/2016 16:45,2,5.168,ALERT,217.58,361.59,59.949,1463517903,"201051344001093","219011344069620",29.24,30.80,0,290.95,406.37,153.0,145.8,0.698,412070.3,412070.3,35690,0,0,0,L,1122011218,0,124.49,123.81,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517943,519995.00
05/17/2016 16:45,2,5.369,ACTIVE,218.48,363.39,59.954,1463517903,"201051344000900","219011344069620",29.42,26.50,0,342.65,406.37,160.0,152.5,0.729,418249.5,418249.5,30639,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517944,519996.00
05/17/2016 16:45,2,5.316,ACTIVE,218.93,363.39,59.944,1463517903,"201051344000648","219011344069620",29.02,27.50,0,343.55,405.47,156.1,148.7,0.716,410313.9,410313.9,30934,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517945,519997.00
05/17/2016 16:45,2,5.348,ACTIVE,218.93,363.69,59.954,1463517903,"201051344000569","219011344069620",29.34,28.00,0,343.25,405.77,158.8,151.4,0.734,419423.5,419423.5,30569,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517946,519998.00
05/17/2016 16:45,2,5.369,ACTIVE,219.16,363.69,59.944,1463517903,"201051344000983","219011344069620",29.38,27.50,0,343.25,406.07,159.7,152.2,0.760,410853.7,410853.7,31044,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517947,519999.00
05/17/2016 16:45,2,5.385,ACTIVE,219.16,363.99,59.959,1463517903,"201051344001158","219011344069620",28.69,29.00,0,342.35,404.57,156.5,149.1,0.729,405411.0,405411.0,31309,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517948,520000.00
05/17/2016 16:45,2,5.275,ACTIVE,219.39,364.29,59.959,1463517903,"201051344000576","219011344069620",29.48,26.80,0,342.65,405.47,157.5,150.1,0.725,412385.5,412385.5,30714,0,0,0,L,1122011218,0,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517949,520001.00
05/17/2016 16:45,2,4.840,ACTIVE,214.87,353.47,59.954,1463517903,"274151322000087","219011344069620",27.69,47.80,0,338.74,382.63,135.8,129.2,0.517,644475.2,644475.2,24501,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517950,520002.00
05/17/2016 16:45,2,5.330,ACTIVE,217.35,358.88,59.954,1463517903,"201051344001135","219011344069620",28.67,33.50,0,337.24,398.26,154.8,147.4,0.720,406485.1,406485.1,35796,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463517951,520003.00
05/17/2016 17:00,2,4.947,ACTIVE,218.48,361.29,59.981,1463518803,"201051344000645","219011344069620",29.00,28.30,0,343.85,400.36,145.2,138.3,0.654,411916.0,411916.0,30856,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518804,520004.00
05/17/2016 17:00,2,4.408,ACTIVE,214.64,365.19,59.965,1463518803,"274151322000085","219011344069620",27.47,41.30,0,338.74,379.62,122.8,116.6,0.477,672840.1,672840.1,24421,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518805,520005.00
05/17/2016 17:00,2,4.912,ACTIVE,218.03,361.89,59.996,1463518803,"201051344000633","219011344069620",29.04,31.50,0,342.35,400.06,144.4,137.5,0.685,403004.4,403004.4,31329,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518806,520006.00
05/17/2016 17:00,2,4.873,ACTIVE,218.93,362.49,59.959,1463518803,"201051344000469","219011344069620",29.38,26.80,0,343.55,401.56,144.9,138.0,0.685,404249.1,404249.1,31266,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518807,520007.00
05/17/2016 17:00,2,4.902,ACTIVE,216.22,357.68,59.991,1463518803,"201051344000646","219011344069620",28.51,33.00,0,337.84,395.85,141.5,134.6,0.672,408067.2,408067.2,35820,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518807,520008.00
05/17/2016 17:00,2,4.496,ACTIVE,214.64,350.17,59.986,1463518803,"274151322000052","219011344069620",28.67,42.80,0,338.44,382.03,130.5,124.1,0.508,685122.6,685122.6,24648,0,0,0,L,1151911521,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518808,520009.00
05/17/2016 17:00,2,5.072,ACTIVE,217.35,358.58,59.975,1463518803,"201051344000585","219011344069620",28.63,32.60,0,336.64,395.85,147.0,140.0,0.685,414615.1,414615.1,35831,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518809,520010.00
05/17/2016 17:00,2,4.824,ACTIVE,216.00,357.38,60.023,1463518803,"201051344001230","219011344069620",28.92,32.20,0,337.84,395.25,141.2,134.4,0.658,411774.1,411774.1,35626,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518810,520011.00
05/17/2016 17:00,2,4.854,ACTIVE,217.35,358.88,59.954,1463518803,"201051344000582","219011344069620",28.61,33.50,0,337.24,395.85,140.7,133.8,0.645,405231.2,405231.2,35796,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518811,520012.00
05/17/2016 17:00,2,4.756,ACTIVE,216.45,357.68,60.002,1463518803,"201051344000955","219011344069620",28.92,35.20,0,338.74,394.35,139.3,132.5,0.658,417380.1,417380.1,35728,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518812,520013.00
05/17/2016 17:00,2,2.986,ACTIVE,214.64,429.82,59.981,1463518803,"274151322000094","219011344069620",39.28,42.50,0,396.75,452.36,117.5,111.4,0.455,552226.4,552226.4,25679,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518813,520014.00
05/17/2016 17:00,2,4.955,ACTIVE,218.71,362.79,59.975,1463518803,"201051344000579","219011344069620",28.86,33.00,0,343.55,401.26,144.8,137.9,0.689,418204.8,418204.8,11339,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518814,520015.00
05/17/2016 17:00,2,4.881,ACTIVE,216.22,357.08,59.970,1463518803,"201051344000890","219011344069620",28.69,33.80,0,338.44,396.45,141.8,134.9,0.641,414532.4,414532.4,35748,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518815,520016.00
05/17/2016 17:00,2,4.828,ACTIVE,216.67,360.69,59.975,1463518803,"201051344000438","219011344069620",28.86,35.20,0,338.14,396.45,141.2,134.3,0.654,416606.0,416606.0,35753,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518816,520017.00
