ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 17:00,2,4.828,ACTIVE,216.45,356.48,59.981,1463518803,"201051344000417","219011344069620",28.47,34.50,0,337.84,394.65,139.2,132.4,0.663,409258.2,409258.2,35910,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518817,520018.00
05/17/2016 17:00,2,4.551,ACTIVE,214.19,351.67,59.981,1463518803,"274151322000083","219011344069620",28.82,43.60,0,337.84,382.03,132.8,126.3,0.521,678956.9,678956.9,24721,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518818,520019.00
05/17/2016 17:00,2,4.648,ACTIVE,215.32,364.89,59.991,1463518803,"274151322000076","219011344069620",29.68,42.30,0,339.34,384.43,139.8,133.0,0.548,722811.2,722811.2,24721,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518819,520020.00
05/17/2016 17:00,2,4.963,ACTIVE,217.58,361.59,59.986,1463518803,"201051344000868","219011344069620",28.78,27.30,0,338.74,396.75,144.8,137.9,0.658,403409.1,403409.1,30988,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518820,520021.00
05/17/2016 17:00,2,4.824,ACTIVE,214.19,362.49,59.986,1463518803,"274151322000095","219011344069620",29.06,44.80,0,337.54,383.83,141.9,135.1,0.535,715346.4,715346.4,24634,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518821,520022.00
05/17/2016 17:00,2,5.018,ACTIVE,218.71,362.19,59.996,1463518803,"201051344000988","219011344069620",28.43,29.30,0,342.65,401.56,144.5,137.5,0.681,400564.1,400564.1,31288,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518822,520023.00
05/17/2016 17:00,2,4.990,ACTIVE,216.90,359.78,59.975,1463518803,"201051344001025","219011344069620",28.61,33.80,0,338.14,396.15,144.6,137.6,0.658,414393.3,414393.3,35800,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518822,520024.00
05/17/2016 17:00,2,4.904,ACTIVE,218.48,360.99,59.981,1463518803,"201051344000458","219011344069620",29.30,29.00,0,344.15,400.96,145.4,138.5,0.698,411348.4,411348.4,31210,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518824,520025.00
05/17/2016 17:00,2,4.936,ACTIVE,218.93,362.79,59.986,1463518803,"201051344000853","219011344069620",29.30,27.30,0,343.85,401.26,146.4,139.4,0.694,409943.2,409943.2,30809,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518824,520026.00
05/17/2016 17:00,2,4.844,ACTIVE,216.22,358.58,59.991,1463518803,"201051344000685","219011344069620",29.12,33.30,0,338.44,395.25,142.9,136.0,0.689,416125.6,416125.6,35639,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518825,520027.00
05/17/2016 17:00,2,4.902,ACTIVE,216.90,358.28,59.991,1463518803,"201051344000917","219011344069620",28.90,33.30,0,337.54,395.85,143.5,136.6,0.672,413024.0,413024.0,35641,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518826,520028.00
05/17/2016 17:00,2,4.924,ACTIVE,216.22,357.38,59.975,1463518803,"201051344001145","219011344069620",28.94,32.20,0,338.14,395.55,144.4,137.5,0.672,418186.0,418186.0,35493,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518827,520029.00
05/17/2016 17:00,2,4.916,ACTIVE,217.35,359.48,59.996,1463518803,"201051344000651","219011344069620",28.61,34.80,0,337.84,395.25,142.4,135.5,0.645,410421.8,410421.8,35857,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518828,520030.00
05/17/2016 17:00,2,4.324,ACTIVE,214.41,364.59,60.007,1463518803,"274151322000088","219011344069620",27.85,39.80,0,338.44,378.72,121.9,115.8,0.460,656656.5,656656.5,24387,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518829,520031.00
05/17/2016 17:00,2,2.957,ACTIVE,215.32,423.20,59.991,1463518803,"274151322000068","219011344069620",39.58,42.00,0,398.56,451.16,119.1,113.0,0.455,551921.3,551921.3,25887,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518830,520032.00
05/17/2016 17:00,2,4.842,ACTIVE,216.90,357.68,59.991,1463518803,"201051344001135","219011344069620",28.73,35.00,0,338.44,394.95,140.8,134.0,0.658,406519.3,406519.3,35797,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518831,520033.00
05/17/2016 17:00,2,4.971,ACTIVE,217.13,360.08,59.986,1463518803,"201051344000594","219011344069620",28.88,35.40,0,336.94,396.45,145.4,138.4,0.676,415042.3,415042.3,31249,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518832,520034.00
05/17/2016 17:00,2,4.852,ACTIVE,217.13,358.88,59.981,1463518803,"201051344001203","219011344069620",28.88,33.80,0,338.44,395.25,141.9,135.1,0.658,413392.7,413392.7,35826,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518833,520035.00
05/17/2016 17:00,2,4.398,ACTIVE,214.64,350.17,59.965,1463518803,"274151322000054","219011344069620",27.83,42.00,0,337.84,381.12,123.9,117.7,0.473,670804.7,670804.7,24420,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518834,520036.00
05/17/2016 17:00,2,4.939,ACTIVE,217.80,360.08,59.981,1463518803,"201051344000867","219011344069620",28.86,29.80,0,338.74,396.75,144.5,137.5,0.658,402672.3,402672.3,31252,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518835,520037.00
05/17/2016 17:00,2,4.705,ACTIVE,216.90,359.18,59.975,1463518803,"201051344001093","219011344069620",29.10,31.00,0,337.54,393.75,138.7,131.9,0.632,412104.6,412104.6,35692,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518836,520038.00
05/17/2016 17:00,2,4.928,ACTIVE,218.26,361.89,59.996,1463518803,"201051344000900","219011344069620",29.32,26.50,0,340.25,401.26,146.3,139.3,0.667,418285.6,418285.6,30640,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518837,520039.00
05/17/2016 17:00,2,4.873,ACTIVE,218.26,360.69,59.981,1463518803,"201051344000648","219011344069620",28.94,28.00,0,343.25,400.66,142.8,135.9,0.658,410349.1,410349.1,30935,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518837,520040.00
05/17/2016 17:00,2,4.865,ACTIVE,218.48,361.59,60.002,1463518803,"201051344000569","219011344069620",29.56,28.00,0,343.25,400.36,145.6,138.6,0.681,419459.4,419459.4,30570,0,0,0,L,1122011218,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518838,520041.00
05/17/2016 17:00,2,4.916,ACTIVE,218.71,361.29,59.949,1463518803,"201051344000983","219011344069620",29.38,28.30,0,342.65,400.36,146.3,139.3,0.694,410889.7,410889.7,31045,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518839,520042.00
05/17/2016 17:00,2,4.885,ACTIVE,218.71,361.29,59.981,1463518803,"201051344001158","219011344069620",28.82,30.30,0,343.55,400.36,142.6,135.7,0.667,405446.1,405446.1,31310,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518840,520043.00
05/17/2016 17:00,2,4.850,ACTIVE,218.71,363.39,59.975,1463518803,"201051344000576","219011344069620",29.30,27.30,0,343.25,400.96,143.9,137.0,0.663,412421.0,412421.0,30715,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518841,520044.00
05/17/2016 17:00,2,4.404,ACTIVE,214.87,349.86,59.981,1463518803,"274151322000087","219011344069620",27.79,46.60,0,338.74,379.62,123.9,117.7,0.464,644505.7,644505.7,24502,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463518842,520045.00
05/17/2016 17:15,2,4.445,ACTIVE,218.26,360.08,59.959,1463519704,"201051344000645","219011344069620",29.14,28.80,0,341.45,394.65,131.3,124.8,0.592,411948.8,411948.8,30857,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519705,520046.00
05/17/2016 17:15,2,3.902,ACTIVE,214.64,359.48,59.949,1463519704,"274151322000085","219011344069620",27.87,40.40,0,338.44,376.92,110.0,104.3,0.415,672867.8,672867.8,24422,0,0,0,L,1151911521,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519706,520047.00
05/17/2016 17:15,2,4.428,ACTIVE,217.80,359.48,59.944,1463519704,"201051344000633","219011344069620",29.16,31.30,0,338.44,393.15,130.8,124.3,0.614,403037.1,403037.1,31330,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519707,520048.00
05/17/2016 17:15,2,4.408,ACTIVE,218.48,359.18,59.944,1463519704,"201051344000469","219011344069620",29.34,27.00,0,339.04,393.15,131.0,124.5,0.623,404281.8,404281.8,31267,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519707,520049.00
05/17/2016 17:15,2,4.402,ACTIVE,215.77,355.28,60.012,1463519704,"201051344000646","219011344069620",28.61,32.40,0,338.74,391.34,127.5,121.2,0.605,408099.3,408099.3,35821,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519708,520050.00
05/17/2016 17:15,2,4.006,ACTIVE,214.19,362.49,59.949,1463519704,"274151322000052","219011344069620",28.67,40.60,0,337.54,379.02,116.4,110.4,0.460,685152.0,685152.0,24649,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519709,520051.00
05/17/2016 17:15,2,4.598,ACTIVE,216.90,357.68,59.959,1463519704,"201051344000585","219011344069620",28.69,32.60,0,338.14,391.94,133.5,127.0,0.623,414648.5,414648.5,35832,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519710,520052.00
05/17/2016 17:15,2,4.309,ACTIVE,215.77,354.97,59.954,1463519704,"201051344001230","219011344069620",29.20,31.30,0,337.54,390.14,127.4,121.1,0.592,411806.2,411806.2,35627,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519711,520053.00
05/17/2016 17:15,2,4.391,ACTIVE,216.67,357.08,59.944,1463519704,"201051344000582","219011344069620",28.59,33.50,0,338.14,391.64,127.1,120.8,0.583,405263.1,405263.1,35797,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519712,520054.00
05/17/2016 17:15,2,4.312,ACTIVE,215.54,354.67,59.986,1463519704,"201051344000955","219011344069620",28.69,34.80,0,338.74,389.84,125.3,119.0,0.601,417411.7,417411.7,35729,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519713,520055.00
05/17/2016 17:15,2,2.596,ACTIVE,214.41,427.71,59.949,1463519704,"274151322000094","219011344069620",39.60,42.00,0,400.66,451.46,104.2,98.7,0.407,552252.9,552252.9,25680,0,0,0,L,1151911521,0,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519714,520056.00
05/17/2016 17:15,2,4.475,ACTIVE,218.26,358.58,59.959,1463519704,"201051344000579","219011344069620",28.94,33.00,0,340.55,395.55,131.2,124.7,0.619,418237.6,418237.6,11340,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519715,520057.00
05/17/2016 17:15,2,4.379,ACTIVE,215.54,354.37,59.975,1463519704,"201051344000890","219011344069620",28.90,33.30,0,339.04,391.04,128.2,121.8,0.592,414564.6,414564.6,35749,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519716,520058.00
05/17/2016 17:15,2,4.248,ACTIVE,216.45,356.78,59.907,1463519704,"201051344000438","219011344069620",29.46,34.50,0,338.74,391.94,126.8,120.4,0.605,416638.0,416638.0,35754,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519717,520059.00
05/17/2016 17:15,2,4.309,ACTIVE,216.00,355.28,59.954,1463519704,"201051344000417","219011344069620",28.78,34.00,0,338.74,390.44,125.5,119.3,0.597,409289.8,409289.8,35911,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519718,520060.00
05/17/2016 17:15,2,4.057,ACTIVE,214.19,358.28,59.954,1463519704,"274151322000083","219011344069620",28.84,42.30,0,337.24,379.32,118.5,112.4,0.460,678986.8,678986.8,24722,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519719,520061.00
05/17/2016 17:15,2,4.217,ACTIVE,214.87,363.09,59.959,1463519704,"274151322000076","219011344069620",29.16,40.60,0,339.34,381.42,124.3,118.1,0.491,722842.7,722842.7,24722,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519720,520062.00
05/17/2016 17:15,2,4.426,ACTIVE,217.58,358.58,59.959,1463519704,"201051344000868","219011344069620",29.18,27.00,0,338.44,391.64,130.7,124.2,0.583,403441.8,403441.8,30989,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519721,520063.00
05/17/2016 17:15,2,4.314,ACTIVE,214.19,359.48,59.944,1463519704,"274151322000095","219011344069620",29.06,43.20,0,337.84,381.73,127.0,120.6,0.482,715378.4,715378.4,24635,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519722,520064.00
05/17/2016 17:15,2,4.434,ACTIVE,218.03,359.48,59.949,1463519704,"201051344000988","219011344069620",29.10,29.50,0,341.75,396.15,130.7,124.2,0.614,400596.8,400596.8,31289,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519723,520065.00
05/17/2016 17:15,2,4.469,ACTIVE,216.45,355.88,60.002,1463519704,"201051344001025","219011344069620",28.88,34.00,0,339.34,392.25,130.8,124.3,0.592,414426.1,414426.1,35801,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519724,520066.00
05/17/2016 17:15,2,4.443,ACTIVE,218.03,357.98,59.959,1463519704,"201051344000458","219011344069620",29.22,29.80,0,340.25,393.15,131.4,124.9,0.632,411381.2,411381.2,31211,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519724,520067.00
05/17/2016 17:15,2,4.406,ACTIVE,218.71,360.99,59.954,1463519704,"201051344000853","219011344069620",29.56,27.80,0,344.15,396.75,131.9,125.4,0.623,409976.2,409976.2,30810,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519725,520068.00
05/17/2016 17:15,2,4.363,ACTIVE,215.77,356.18,59.944,1463519704,"201051344000685","219011344069620",29.08,32.80,0,338.14,391.34,128.5,122.1,0.632,416157.9,416157.9,35640,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519726,520069.00
05/17/2016 17:15,2,4.416,ACTIVE,216.67,356.48,59.965,1463519704,"201051344000917","219011344069620",29.00,33.00,0,337.84,391.94,129.7,123.2,0.610,413056.6,413056.6,35642,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519727,520070.00
05/17/2016 17:15,2,4.387,ACTIVE,215.77,356.18,59.970,1463519704,"201051344001145","219011344069620",29.24,31.80,0,338.44,391.94,129.9,123.4,0.605,418218.7,418218.7,35494,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519728,520071.00
05/17/2016 17:15,2,4.383,ACTIVE,216.90,358.28,59.944,1463519704,"201051344000651","219011344069620",28.94,34.50,0,338.74,391.34,128.5,122.1,0.588,410454.1,410454.1,35858,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519729,520072.00
05/17/2016 17:15,2,3.854,ACTIVE,214.19,357.68,59.949,1463519704,"274151322000088","219011344069620",27.81,38.60,0,337.84,376.01,108.4,102.7,0.407,656683.9,656683.9,24388,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519730,520073.00
05/17/2016 17:15,2,2.684,ACTIVE,215.09,419.30,59.944,1463519704,"274151322000068","219011344069620",39.08,41.50,0,399.16,449.65,106.8,101.1,0.398,551947.9,551947.9,25888,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519731,520074.00
05/17/2016 17:15,2,4.336,ACTIVE,216.22,355.28,59.949,1463519704,"201051344001135","219011344069620",28.92,34.80,0,338.44,391.64,127.0,120.6,0.588,406551.2,406551.2,35798,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519732,520075.00
05/17/2016 17:15,2,4.463,ACTIVE,216.90,358.88,59.954,1463519704,"201051344000594","219011344069620",29.04,34.50,0,337.84,392.25,131.3,124.8,0.610,415075.2,415075.2,31250,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519733,520076.00
05/17/2016 17:15,2,4.379,ACTIVE,216.45,356.78,59.922,1463519704,"201051344001203","219011344069620",28.82,33.00,0,338.14,391.34,127.8,121.5,0.592,413424.8,413424.8,35827,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519734,520077.00
05/17/2016 17:15,2,3.904,ACTIVE,213.96,358.88,59.944,1463519704,"274151322000054","219011344069620",27.89,40.20,0,337.84,378.12,110.3,104.5,0.424,670832.6,670832.6,24421,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519734,520078.00
05/17/2016 17:15,2,4.451,ACTIVE,217.58,357.98,59.975,1463519704,"201051344000867","219011344069620",28.94,29.80,0,338.74,391.94,130.5,124.0,0.601,402704.9,402704.9,31253,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519735,520079.00
05/17/2016 17:15,2,4.188,ACTIVE,216.45,357.38,59.959,1463519704,"201051344001093","219011344069620",29.40,31.80,0,338.14,390.14,124.7,118.4,0.575,412135.8,412135.8,35693,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519736,520080.00
05/17/2016 17:15,2,4.398,ACTIVE,217.80,359.48,59.944,1463519704,"201051344000900","219011344069620",29.58,26.80,0,339.04,393.45,131.8,125.3,0.601,418318.6,418318.6,30641,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519737,520081.00
05/17/2016 17:15,2,4.350,ACTIVE,218.03,358.58,59.954,1463519704,"201051344000648","219011344069620",29.20,28.50,0,340.85,393.15,128.7,122.2,0.597,410381.3,410381.3,30936,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519738,520082.00
05/17/2016 17:15,2,4.424,ACTIVE,218.03,358.88,59.959,1463519704,"201051344000569","219011344069620",29.26,28.50,0,339.65,392.85,131.1,124.6,0.614,419492.2,419492.2,30571,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519739,520083.00
05/17/2016 17:15,2,4.449,ACTIVE,218.26,359.48,59.944,1463519704,"201051344000983","219011344069620",29.30,28.50,0,338.74,393.75,132.1,125.6,0.623,410922.7,410922.7,31046,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519740,520084.00
05/17/2016 17:15,2,4.426,ACTIVE,218.48,358.88,59.949,1463519704,"201051344001158","219011344069620",28.80,31.00,0,339.95,394.35,129.0,122.6,0.605,405478.4,405478.4,31311,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519741,520085.00
05/17/2016 17:15,2,4.354,ACTIVE,218.26,360.08,59.965,1463519704,"201051344000576","219011344069620",29.34,27.00,0,343.25,395.55,129.5,123.1,0.601,412453.4,412453.4,30716,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519742,520086.00
05/17/2016 17:15,2,3.941,ACTIVE,214.64,359.18,59.944,1463519704,"274151322000087","219011344069620",27.75,45.50,0,337.84,376.62,110.7,105.0,0.411,644533.6,644533.6,24503,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463519743,520087.00
05/17/2016 17:30,2,3.928,ACTIVE,217.80,357.98,59.975,1463520603,"201051344000645","219011344069620",29.10,29.00,0,334.54,400.66,115.8,109.8,0.521,411978.0,411978.0,30858,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520604,520088.00
05/17/2016 17:30,2,3.463,ACTIVE,214.64,347.46,59.944,1463520603,"274151322000085","219011344069620",27.71,39.50,0,337.84,370.60,97.1,91.8,0.367,672892.2,672892.2,24423,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520605,520089.00
05/17/2016 17:30,2,3.939,ACTIVE,217.35,357.98,59.975,1463520603,"201051344000633","219011344069620",29.20,30.80,0,331.23,400.66,116.5,110.5,0.552,403066.4,403066.4,31331,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520606,520090.00
05/17/2016 17:30,2,3.916,ACTIVE,217.80,358.28,59.954,1463520603,"201051344000469","219011344069620",29.22,27.00,0,339.34,388.94,115.9,110.0,0.548,404311.1,404311.1,31268,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520607,520091.00
05/17/2016 17:30,2,3.863,ACTIVE,215.77,354.67,59.986,1463520603,"201051344000646","219011344069620",29.30,31.80,0,338.44,386.83,114.7,108.7,0.544,408127.8,408127.8,35822,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520608,520092.00
05/17/2016 17:30,2,3.469,ACTIVE,213.96,354.67,59.965,1463520603,"274151322000052","219011344069620",29.30,39.50,0,338.14,371.51,103.0,97.5,0.398,685177.8,685177.8,24650,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520608,520093.00
05/17/2016 17:30,2,4.082,ACTIVE,216.67,356.18,59.981,1463520603,"201051344000585","219011344069620",29.14,32.60,0,333.63,389.54,120.4,114.3,0.557,414678.5,414678.5,35833,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520609,520094.00
05/17/2016 17:30,2,3.787,ALERT,215.77,354.07,59.975,1463520603,"201051344001230","219011344069620",29.56,30.50,0,302.98,396.45,113.4,107.6,0.526,411834.5,411834.5,35628,0,0,0,L,1122011218,0,123.81,122.91,0002,26,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520611,520095.00
05/17/2016 17:30,2,3.830,ACTIVE,216.67,354.97,59.975,1463520603,"201051344000582","219011344069620",29.20,33.30,0,325.82,393.15,113.3,107.4,0.521,405291.6,405291.6,35798,0,0,0,L,1122011218,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520612,520096.00
05/17/2016 17:30,2,3.801,ACTIVE,215.54,353.47,59.975,1463520603,"201051344000955","219011344069620",29.16,34.30,0,338.44,385.03,112.3,106.5,0.539,417439.6,417439.6,35730,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520613,520097.00
05/17/2016 17:30,2,2.316,ACTIVE,214.41,430.42,59.970,1463520603,"274151322000094","219011344069620",39.74,41.80,0,399.16,448.45,92.6,87.4,0.358,552276.1,552276.1,25681,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520614,520098.00
05/17/2016 17:30,2,3.934,ACTIVE,217.80,358.28,59.975,1463520603,"201051344000579","219011344069620",29.52,32.20,0,336.94,388.94,117.7,111.7,0.557,418267.0,418267.0,11341,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520615,520099.00
05/17/2016 17:30,2,3.873,ACTIVE,215.77,353.77,59.949,1463520603,"201051344000890","219011344069620",29.16,32.40,0,326.12,400.96,114.4,108.5,0.526,414593.2,414593.2,35750,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520616,520100.00
05/17/2016 17:30,2,3.838,ACTIVE,216.22,355.28,59.970,1463520603,"201051344000438","219011344069620",29.20,33.80,0,339.65,386.23,113.5,107.6,0.544,416666.3,416666.3,35755,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520617,520101.00
05/17/2016 17:30,2,3.803,ACTIVE,216.22,354.97,59.986,1463520603,"201051344000417","219011344069620",29.18,33.50,0,338.74,386.23,112.5,106.6,0.539,409317.8,409317.8,35912,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520618,520102.00
05/17/2016 17:30,2,3.584,ACTIVE,213.96,357.98,59.970,1463520603,"274151322000083","219011344069620",29.06,41.00,0,337.54,372.11,105.5,99.9,0.415,679013.2,679013.2,24723,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520619,520103.00
05/17/2016 17:30,2,3.676,ACTIVE,214.87,355.58,59.975,1463520603,"274151322000076","219011344069620",29.76,39.50,0,339.04,376.01,110.7,105.0,0.438,722870.4,722870.4,24723,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520620,520104.00
05/17/2016 17:30,2,3.893,ACTIVE,217.13,357.08,59.986,1463520603,"201051344000868","219011344069620",29.30,27.50,0,330.63,397.35,115.5,109.5,0.530,403471.0,403471.0,30990,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520621,520105.00
05/17/2016 17:30,2,3.773,ACTIVE,214.19,350.17,59.981,1463520603,"274151322000095","219011344069620",29.58,41.30,0,337.54,373.61,113.0,107.2,0.420,715406.7,715406.7,24636,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520622,520106.00
05/17/2016 17:30,2,3.961,ACTIVE,217.58,358.58,59.965,1463520603,"201051344000988","219011344069620",28.96,29.50,0,341.15,389.24,116.2,110.2,0.535,400626.1,400626.1,31290,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520623,520107.00
05/17/2016 17:30,2,3.945,ALERT,216.22,355.58,59.970,1463520603,"201051344001025","219011344069620",29.28,33.00,0,305.38,394.95,117.0,111.0,0.539,414455.3,414455.3,35802,0,0,0,L,1122011218,0,123.59,123.36,0002,28,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520625,520108.00
05/17/2016 17:30,2,3.969,ACTIVE,217.58,357.98,59.975,1463520603,"201051344000458","219011344069620",28.98,29.80,0,340.55,388.34,116.5,110.5,0.566,411410.7,411410.7,31212,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520626,520109.00
05/17/2016 17:30,2,3.951,ACTIVE,218.26,360.38,59.975,1463520603,"201051344000853","219011344069620",29.10,28.00,0,344.15,390.44,116.5,110.5,0.548,410005.7,410005.7,30811,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520627,520110.00
05/17/2016 17:30,2,3.826,ACTIVE,216.00,355.88,59.975,1463520603,"201051344000685","219011344069620",29.60,32.00,0,337.84,386.83,114.8,108.9,0.561,416186.6,416186.6,35641,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520628,520111.00
05/17/2016 17:30,2,3.887,ACTIVE,216.45,355.58,59.981,1463520603,"201051344000917","219011344069620",29.44,33.00,0,338.44,387.74,116.0,110.0,0.544,413085.6,413085.6,35643,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520629,520112.00
05/17/2016 17:30,2,3.877,ACTIVE,216.00,355.28,59.970,1463520603,"201051344001145","219011344069620",29.66,30.50,0,329.13,416.29,116.5,110.5,0.544,418247.8,418247.8,35495,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520629,520113.00
05/17/2016 17:30,2,3.896,ACTIVE,216.67,356.18,59.975,1463520603,"201051344000651","219011344069620",29.14,34.30,0,333.33,391.64,115.0,109.1,0.521,410482.9,410482.9,35859,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520630,520114.00
05/17/2016 17:30,2,3.365,ACTIVE,214.19,358.28,59.981,1463520603,"274151322000088","219011344069620",28.03,37.80,0,337.54,369.70,95.5,90.2,0.358,656707.9,656707.9,24389,0,0,0,L,1151911521,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520631,520115.00
05/17/2016 17:30,2,2.297,ACTIVE,215.32,424.41,59.975,1463520603,"274151322000068","219011344069620",39.96,40.60,0,395.25,445.15,93.5,88.3,0.349,551971.3,551971.3,25889,0,0,0,L,1151911521,0,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520632,520116.00
05/17/2016 17:30,2,3.854,ACTIVE,216.22,354.07,60.012,1463520603,"201051344001135","219011344069620",29.26,34.00,0,339.34,386.23,114.2,108.3,0.535,406579.7,406579.7,35799,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520633,520117.00
05/17/2016 17:30,2,3.951,ACTIVE,216.45,356.78,59.975,1463520603,"201051344000594","219011344069620",29.36,33.80,0,334.24,393.45,117.5,111.5,0.544,415104.7,415104.7,31251,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520634,520118.00
05/17/2016 17:30,2,3.873,ACTIVE,216.45,354.07,59.975,1463520603,"201051344001203","219011344069620",29.00,32.80,0,339.04,387.14,113.8,107.9,0.535,413453.5,413453.5,35828,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520635,520119.00
05/17/2016 17:30,2,3.422,ACTIVE,214.41,349.26,59.970,1463520603,"274151322000054","219011344069620",28.13,39.30,0,337.54,370.90,97.4,92.1,0.376,670857.1,670857.1,24422,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520636,520120.00
05/17/2016 17:30,2,3.941,ACTIVE,217.13,355.28,59.975,1463520603,"201051344000867","219011344069620",28.98,29.50,0,320.71,394.65,115.7,109.7,0.530,402734.2,402734.2,31254,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520637,520121.00
05/17/2016 17:30,2,3.744,ACTIVE,216.45,355.58,59.981,1463520603,"201051344001093","219011344069620",29.02,30.80,0,338.74,385.93,110.0,104.3,0.504,412163.7,412163.7,35694,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520638,520122.00
05/17/2016 17:30,2,3.906,ACTIVE,217.58,358.88,59.991,1463520603,"201051344000900","219011344069620",29.38,27.50,0,338.74,388.34,116.2,110.2,0.530,418348.1,418348.1,30642,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520639,520123.00
05/17/2016 17:30,2,3.857,ACTIVE,217.58,358.58,59.991,1463520603,"201051344000648","219011344069620",29.20,28.00,0,328.82,388.34,114.1,108.2,0.526,410410.1,410410.1,30937,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520639,520124.00
05/17/2016 17:30,2,3.938,ACTIVE,217.58,357.68,59.981,1463520603,"201051344000569","219011344069620",28.88,28.80,0,339.34,387.74,115.1,109.2,0.521,419521.6,419521.6,30572,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520640,520125.00
05/17/2016 17:30,2,3.947,ACTIVE,217.80,357.98,59.965,1463520603,"201051344000983","219011344069620",29.26,28.50,0,338.14,388.04,116.9,110.9,0.552,410952.3,410952.3,31047,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520641,520126.00
05/17/2016 17:30,2,3.908,ACTIVE,218.03,358.58,59.986,1463520603,"201051344001158","219011344069620",29.08,30.50,0,340.25,387.14,115.1,109.2,0.539,405507.4,405507.4,31312,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520642,520127.00
05/17/2016 17:30,2,3.834,ACTIVE,218.03,358.88,59.991,1463520603,"201051344000576","219011344069620",29.36,27.00,0,339.95,391.34,114.0,108.1,0.526,412482.4,412482.4,30717,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520643,520128.00
05/17/2016 17:30,2,3.451,ACTIVE,214.64,353.47,59.981,1463520603,"274151322000087","219011344069620",27.95,44.00,0,337.84,370.30,97.7,92.4,0.362,644558.1,644558.1,24504,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463520644,520129.00
05/17/2016 17:45,2,3.395,ACTIVE,217.58,356.48,60.007,1463521504,"201051344000645","219011344069620",29.08,30.00,0,339.95,384.13,100.0,94.6,0.455,412003.5,412003.5,30859,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521505,520130.00
05/17/2016 17:45,2,2.928,ACTIVE,214.64,349.56,60.028,1463521504,"274151322000085","219011344069620",28.07,38.00,0,337.24,367.90,83.2,78.4,0.309,672913.4,672913.4,24424,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521506,520131.00
05/17/2016 17:45,2,3.391,ACTIVE,217.13,357.68,59.996,1463521504,"201051344000633","219011344069620",29.46,30.50,0,339.65,383.83,101.2,95.8,0.486,403092.1,403092.1,31332,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521506,520132.00
05/17/2016 17:45,2,3.365,ACTIVE,217.35,357.38,59.991,1463521504,"201051344000469","219011344069620",29.36,28.00,0,339.04,384.13,100.2,94.8,0.468,404336.6,404336.6,31269,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521507,520133.00
05/17/2016 17:45,2,3.301,ACTIVE,215.09,352.57,59.986,1463521504,"201051344000646","219011344069620",29.72,30.80,0,336.94,382.03,99.4,94.0,0.473,408153.3,408153.3,35823,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521508,520134.00
05/17/2016 17:45,2,2.988,ACTIVE,214.41,345.66,60.007,1463521504,"274151322000052","219011344069620",28.94,37.80,0,335.44,369.10,87.6,82.6,0.331,685200.3,685200.3,24651,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521509,520135.00
05/17/2016 17:45,2,3.564,ACTIVE,216.00,353.77,60.002,1463521504,"201051344000585","219011344069620",29.08,31.50,0,339.04,384.13,105.0,99.4,0.491,414705.2,414705.2,35834,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521510,520136.00
05/17/2016 17:45,2,3.301,ACTIVE,214.87,350.17,59.996,1463521504,"201051344001230","219011344069620",29.30,29.50,0,336.04,379.02,97.9,92.6,0.455,411859.5,411859.5,35630,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521511,520137.00
05/17/2016 17:45,2,3.301,ACTIVE,216.00,353.77,60.002,1463521504,"201051344000582","219011344069620",29.36,33.30,0,338.44,383.23,98.2,92.9,0.455,405316.6,405316.6,35799,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521512,520138.00
05/17/2016 17:45,2,3.268,ACTIVE,215.09,351.37,60.002,1463521504,"201051344000955","219011344069620",29.26,33.30,0,337.54,378.72,96.9,91.6,0.455,417464.5,417464.5,35731,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521513,520139.00
05/17/2016 17:45,2,1.998,ACTIVE,214.41,431.32,59.996,1463521504,"274151322000094","219011344069620",38.76,40.40,0,399.16,458.97,78.9,74.2,0.544,552296.3,552296.3,25682,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521514,520140.00
05/17/2016 17:45,2,3.418,ACTIVE,217.35,357.08,60.002,1463521504,"201051344000579","219011344069620",29.58,31.50,0,340.55,384.43,102.4,96.9,0.486,418293.1,418293.1,11342,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521515,520141.00
05/17/2016 17:45,2,3.348,ACTIVE,215.09,351.67,60.002,1463521504,"201051344000890","219011344069620",29.28,30.50,0,338.44,381.42,99.3,93.9,0.455,414618.5,414618.5,35751,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521516,520142.00
05/17/2016 17:45,2,3.271,ACTIVE,215.54,352.87,60.028,1463521504,"201051344000438","219011344069620",29.70,32.20,0,339.34,382.63,98.3,93.0,0.464,416691.4,416691.4,35756,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521517,520143.00
05/17/2016 17:45,2,3.336,ACTIVE,215.54,352.27,60.002,1463521504,"201051344000417","219011344069620",28.84,31.50,0,338.14,381.42,97.5,92.2,0.468,409342.7,409342.7,35913,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521518,520144.00
05/17/2016 17:45,2,3.059,ACTIVE,214.19,357.98,59.986,1463521504,"274151322000083","219011344069620",29.14,39.50,0,334.54,369.10,90.3,85.2,0.362,679036.3,679036.3,24724,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521519,520145.00
05/17/2016 17:45,2,3.166,ACTIVE,215.09,360.38,59.996,1463521504,"274151322000076","219011344069620",29.30,37.50,0,339.34,373.01,94.0,88.8,0.371,722894.6,722894.6,24724,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521520,520146.00
05/17/2016 17:45,2,3.352,ACTIVE,216.67,354.97,59.981,1463521504,"201051344000868","219011344069620",29.38,28.30,0,339.04,382.93,99.7,94.3,0.460,403496.4,403496.4,30991,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521521,520147.00
05/17/2016 17:45,2,3.234,ACTIVE,214.19,349.26,59.986,1463521504,"274151322000095","219011344069620",29.56,39.50,0,336.34,371.21,96.8,91.5,0.362,715431.5,715431.5,24637,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521522,520148.00
05/17/2016 17:45,2,3.391,ACTIVE,217.58,357.98,59.996,1463521504,"201051344000988","219011344069620",29.18,29.50,0,339.04,385.33,100.3,94.9,0.468,400651.6,400651.6,31291,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521522,520149.00
05/17/2016 17:45,2,3.430,ACTIVE,215.77,352.27,60.007,1463521504,"201051344001025","219011344069620",29.16,32.20,0,339.04,383.53,101.4,95.9,0.464,414481.1,414481.1,35804,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521523,520150.00
05/17/2016 17:45,2,3.385,ACTIVE,217.35,357.08,59.996,1463521504,"201051344000458","219011344069620",29.46,30.80,0,340.25,383.83,100.9,95.5,0.495,411436.3,411436.3,31213,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521524,520151.00
05/17/2016 17:45,2,3.414,ACTIVE,218.03,358.28,59.991,1463521504,"201051344000853","219011344069620",29.04,29.00,0,342.35,386.53,100.6,95.1,0.473,410031.2,410031.2,30812,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521525,520152.00
05/17/2016 17:45,2,3.326,ACTIVE,215.54,353.47,60.028,1463521504,"201051344000685","219011344069620",29.52,30.80,0,338.14,382.63,99.4,94.0,0.482,416212.0,416212.0,35642,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521526,520153.00
05/17/2016 17:45,2,3.381,ACTIVE,216.00,352.57,59.996,1463521504,"201051344000917","219011344069620",29.32,33.00,0,336.94,383.23,100.4,95.0,0.464,413111.2,413111.2,35644,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521527,520154.00
05/17/2016 17:45,2,3.381,ACTIVE,215.54,352.57,59.986,1463521504,"201051344001145","219011344069620",29.54,30.00,0,339.04,382.93,101.2,95.7,0.473,418273.5,418273.5,35496,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521528,520155.00
05/17/2016 17:45,2,3.352,ACTIVE,216.22,353.77,59.991,1463521504,"201051344000651","219011344069620",29.32,33.50,0,339.04,383.23,99.6,94.2,0.455,410508.2,410508.2,35860,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521529,520156.00
05/17/2016 17:45,2,2.852,ACTIVE,214.19,348.96,59.991,1463521504,"274151322000088","219011344069620",28.13,36.00,0,336.04,367.60,81.2,76.4,0.301,656728.7,656728.7,24390,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521530,520157.00
05/17/2016 17:45,2,1.930,ACTIVE,215.09,443.04,59.996,1463521504,"274151322000068","219011344069620",40.00,39.00,0,397.96,465.28,77.3,72.7,0.535,551991.5,551991.5,25890,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521531,520158.00
05/17/2016 17:45,2,3.336,ACTIVE,215.54,351.97,59.991,1463521504,"201051344001135","219011344069620",29.18,34.30,0,338.74,382.03,98.7,93.4,0.455,406604.8,406604.8,35800,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521532,520159.00
05/17/2016 17:45,2,3.418,ACTIVE,216.22,355.28,59.986,1463521504,"201051344000594","219011344069620",29.52,32.40,0,338.74,385.03,102.2,96.7,0.473,415130.6,415130.6,31252,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521532,520160.00
