ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 17:45,2,3.324,ACTIVE,216.00,352.57,59.991,1463521504,"201051344001203","219011344069620",29.16,32.20,0,339.65,382.93,98.2,92.8,0.460,413478.5,413478.5,35829,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521533,520161.00
05/17/2016 17:45,2,2.924,ACTIVE,214.41,349.86,59.981,1463521504,"274151322000054","219011344069620",28.03,38.20,0,337.84,367.90,83.1,78.3,0.309,670878.3,670878.3,24423,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521534,520162.00
05/17/2016 17:45,2,3.383,ACTIVE,216.90,354.37,59.991,1463521504,"201051344000867","219011344069620",29.28,30.30,0,338.74,383.23,100.3,94.9,0.451,402759.6,402759.6,31255,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521535,520163.00
05/17/2016 17:45,2,3.133,ACTIVE,215.77,352.57,60.034,1463521504,"201051344001093","219011344069620",29.76,30.50,0,338.44,382.03,94.4,89.2,0.429,412187.8,412187.8,35695,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521537,520164.00
05/17/2016 17:45,2,3.391,ACTIVE,217.13,356.18,59.986,1463521504,"201051344000900","219011344069620",29.22,28.80,0,339.34,384.43,100.3,94.9,0.468,418373.5,418373.5,30643,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521538,520165.00
05/17/2016 17:45,2,3.312,ACTIVE,217.35,355.88,59.991,1463521504,"201051344000648","219011344069620",29.40,28.80,0,339.34,383.83,98.6,93.3,0.460,410435.2,410435.2,30938,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521539,520166.00
05/17/2016 17:45,2,3.383,ACTIVE,217.35,355.28,60.028,1463521504,"201051344000569","219011344069620",29.04,30.00,0,339.65,383.83,99.6,94.2,0.468,419546.8,419546.8,30573,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521540,520167.00
05/17/2016 17:45,2,3.410,ACTIVE,217.58,356.78,59.996,1463521504,"201051344000983","219011344069620",29.32,30.00,0,339.04,384.73,101.3,95.8,0.482,410978.0,410978.0,31048,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521540,520168.00
05/17/2016 17:45,2,3.377,ACTIVE,217.58,357.08,59.996,1463521504,"201051344001158","219011344069620",29.16,30.30,0,339.65,383.83,99.8,94.4,0.468,405532.7,405532.7,31313,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521541,520169.00
05/17/2016 17:45,2,3.305,ACTIVE,217.80,357.98,60.012,1463521504,"201051344000576","219011344069620",29.34,28.50,0,339.95,384.73,98.2,92.9,0.455,412507.4,412507.4,30718,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521542,520170.00
05/17/2016 17:45,2,2.936,ACTIVE,214.41,346.26,59.991,1463521504,"274151322000087","219011344069620",28.19,43.00,0,336.04,367.30,83.8,79.0,0.309,644579.5,644579.5,24505,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463521543,520171.00
05/17/2016 18:00,2,2.896,ACTIVE,216.00,352.57,59.991,1463522404,"201051344000645","219011344069620",28.75,29.50,0,340.55,379.32,84.4,79.5,0.376,412025.3,412025.3,30860,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522405,520172.00
05/17/2016 18:00,2,2.426,ACTIVE,213.74,352.57,59.996,1463522404,"274151322000085","219011344069620",28.03,34.80,0,332.13,384.13,68.8,64.5,0.464,672931.2,672931.2,24425,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522406,520173.00
05/17/2016 18:00,2,2.883,ACTIVE,215.77,354.67,59.986,1463522404,"201051344000633","219011344069620",29.30,29.80,0,339.04,379.62,85.5,80.6,0.415,403114.2,403114.2,31333,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522407,520174.00
05/17/2016 18:00,2,2.830,ACTIVE,216.00,351.97,59.975,1463522404,"201051344000469","219011344069620",29.56,27.50,0,338.74,379.32,84.7,79.8,0.402,404358.5,404358.5,31270,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522407,520175.00
05/17/2016 18:00,2,2.834,ACTIVE,214.41,349.26,60.002,1463522404,"201051344000646","219011344069620",29.36,29.30,0,334.84,374.51,84.3,79.4,0.398,408174.8,408174.8,35824,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522408,520176.00
05/17/2016 18:00,2,2.439,ACTIVE,213.51,361.59,59.991,1463522404,"274151322000052","219011344069620",29.38,35.00,0,331.83,384.73,72.4,68.0,0.513,685219.0,685219.0,24652,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522409,520177.00
05/17/2016 18:00,2,3.027,ACTIVE,215.09,350.47,60.018,1463522404,"201051344000585","219011344069620",29.40,30.00,0,337.84,378.72,90.2,85.1,0.424,414728.3,414728.3,35835,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522410,520178.00
05/17/2016 18:00,2,2.766,ACTIVE,214.41,348.36,60.018,1463522404,"201051344001230","219011344069620",29.52,28.00,0,334.54,373.01,82.7,77.9,0.389,411880.8,411880.8,35631,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522411,520179.00
05/17/2016 18:00,2,2.787,ACTIVE,215.32,350.77,59.996,1463522404,"201051344000582","219011344069620",29.50,32.60,0,337.84,377.52,83.3,78.5,0.384,405337.9,405337.9,35800,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522412,520180.00
05/17/2016 18:00,2,2.742,ACTIVE,214.19,348.96,60.028,1463522404,"201051344000955","219011344069620",29.38,32.40,0,334.84,373.31,81.6,76.8,0.371,417485.4,417485.4,35732,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522413,520181.00
05/17/2016 18:00,2,1.627,ACTIVE,213.29,431.62,59.986,1463522404,"274151322000094","219011344069620",39.30,35.80,0,391.34,452.36,64.7,60.6,0.451,552313.0,552313.0,25683,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522414,520182.00
05/17/2016 18:00,2,2.887,ACTIVE,216.00,353.77,59.970,1463522404,"201051344000579","219011344069620",29.64,30.50,0,340.25,379.32,86.7,81.7,0.415,418315.4,418315.4,11343,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522415,520183.00
05/17/2016 18:00,2,2.791,ACTIVE,214.41,348.96,59.991,1463522404,"201051344000890","219011344069620",29.74,29.50,0,335.44,374.51,84.1,79.2,0.389,414640.1,414640.1,35752,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522416,520184.00
05/17/2016 18:00,2,2.729,ACTIVE,214.87,349.56,59.996,1463522404,"201051344000438","219011344069620",30.06,31.50,0,337.84,376.92,83.1,78.3,0.393,416712.6,416712.6,35757,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522417,520185.00
05/17/2016 18:00,2,2.793,ACTIVE,214.64,350.47,59.975,1463522404,"201051344000417","219011344069620",29.18,30.50,0,335.14,373.91,82.6,77.8,0.393,409363.8,409363.8,35914,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522418,520186.00
05/17/2016 18:00,2,2.541,ACTIVE,213.29,353.17,59.981,1463522404,"274151322000083","219011344069620",29.24,36.50,0,330.03,380.82,75.3,70.7,0.535,679055.7,679055.7,24725,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522419,520187.00
05/17/2016 18:00,2,2.570,ACTIVE,213.96,354.67,59.970,1463522404,"274151322000076","219011344069620",30.02,37.30,0,339.65,368.80,78.2,73.5,0.305,722914.8,722914.8,24725,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522420,520188.00
05/17/2016 18:00,2,2.850,ACTIVE,215.32,351.97,59.975,1463522404,"201051344000868","219011344069620",29.20,28.00,0,339.65,378.72,84.3,79.4,0.389,403518.1,403518.1,30992,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522421,520189.00
05/17/2016 18:00,2,2.719,ACTIVE,213.29,345.96,59.975,1463522404,"274151322000095","219011344069620",29.46,38.40,0,337.84,367.00,81.1,76.4,0.305,715452.4,715452.4,24638,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522422,520190.00
05/17/2016 18:00,2,2.855,ACTIVE,216.00,354.07,59.986,1463522404,"201051344000988","219011344069620",29.32,29.50,0,339.34,379.92,84.8,79.9,0.398,400673.5,400673.5,31292,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522422,520191.00
05/17/2016 18:00,2,2.875,ACTIVE,214.64,349.86,59.986,1463522404,"201051344001025","219011344069620",29.58,31.30,0,336.34,375.71,86.2,81.2,0.398,414503.2,414503.2,35805,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522423,520192.00
05/17/2016 18:00,2,2.887,ACTIVE,215.77,352.57,59.996,1463522404,"201051344000458","219011344069620",29.12,30.30,0,339.95,379.32,85.2,80.3,0.411,411458.4,411458.4,31214,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522424,520193.00
05/17/2016 18:00,2,2.865,ACTIVE,216.45,353.47,59.991,1463522404,"201051344000853","219011344069620",29.24,29.00,0,340.55,380.52,84.8,80.0,0.393,410053.2,410053.2,30813,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522425,520194.00
05/17/2016 18:00,2,2.803,ACTIVE,214.41,349.56,59.970,1463522404,"201051344000685","219011344069620",29.58,30.00,0,337.84,376.31,84.0,79.2,0.407,416233.5,416233.5,35643,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522426,520195.00
05/17/2016 18:00,2,2.848,ACTIVE,215.09,350.47,59.981,1463522404,"201051344000917","219011344069620",29.54,32.20,0,336.64,376.92,85.3,80.4,0.393,413133.0,413133.0,35645,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522427,520196.00
05/17/2016 18:00,2,2.832,ACTIVE,214.41,349.26,59.975,1463522404,"201051344001145","219011344069620",29.80,28.80,0,337.84,378.12,85.5,80.6,0.402,418295.4,418295.4,35497,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522428,520197.00
05/17/2016 18:00,2,2.826,ACTIVE,215.09,349.56,60.007,1463522404,"201051344000651","219011344069620",29.42,32.80,0,338.14,377.52,84.2,79.3,0.389,410529.8,410529.8,35861,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522429,520198.00
05/17/2016 18:00,2,2.330,ACTIVE,213.06,361.29,59.965,1463522404,"274151322000088","219011344069620",28.33,32.60,0,330.93,383.23,66.8,62.6,0.442,656746.0,656746.0,24391,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522430,520199.00
05/17/2016 18:00,2,1.605,ACTIVE,213.96,434.02,59.965,1463522404,"274151322000068","219011344069620",40.04,35.00,0,386.53,463.48,65.1,60.9,0.446,552008.3,552008.3,25891,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522431,520200.00
05/17/2016 18:00,2,2.797,ACTIVE,214.64,348.96,60.034,1463522404,"201051344001135","219011344069620",29.52,32.20,0,335.14,374.21,83.6,78.8,0.389,406626.2,406626.2,35801,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522432,520201.00
05/17/2016 18:00,2,2.896,ACTIVE,214.87,351.67,59.975,1463522404,"201051344000594","219011344069620",29.40,31.50,0,338.44,379.62,86.3,81.4,0.402,415152.8,415152.8,31253,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522433,520202.00
05/17/2016 18:00,2,2.812,ACTIVE,215.09,349.86,60.007,1463522404,"201051344001203","219011344069620",29.10,31.30,0,338.14,377.22,83.0,78.2,0.384,413499.8,413499.8,35830,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522433,520203.00
05/17/2016 18:00,2,2.352,ACTIVE,213.29,350.77,59.975,1463522404,"274151322000054","219011344069620",28.84,34.50,0,330.33,385.33,68.7,64.4,0.473,670896.1,670896.1,24424,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522434,520204.00
05/17/2016 18:00,2,2.850,ACTIVE,215.77,351.37,59.938,1463522404,"201051344000867","219011344069620",29.38,30.00,0,339.65,378.12,84.8,80.0,0.389,402781.5,402781.5,31256,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522435,520205.00
05/17/2016 18:00,2,2.662,ACTIVE,215.09,349.56,59.970,1463522404,"201051344001093","219011344069620",29.42,29.30,0,337.54,376.31,79.3,74.7,0.358,412208.3,412208.3,35696,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522436,520206.00
05/17/2016 18:00,2,2.836,ACTIVE,215.54,352.87,59.975,1463522404,"201051344000900","219011344069620",29.42,29.00,0,339.95,378.72,84.5,79.7,0.384,418395.4,418395.4,30644,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522437,520207.00
05/17/2016 18:00,2,2.781,ACTIVE,215.77,352.87,59.938,1463522404,"201051344000648","219011344069620",29.46,28.50,0,340.55,379.02,83.0,78.2,0.389,410456.6,410456.6,30939,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522438,520208.00
05/17/2016 18:00,2,2.816,ACTIVE,215.77,352.57,59.981,1463522404,"201051344000569","219011344069620",29.40,29.50,0,339.95,379.02,83.9,79.1,0.389,419568.5,419568.5,30574,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522439,520209.00
05/17/2016 18:00,2,2.873,ACTIVE,216.00,353.47,59.981,1463522404,"201051344000983","219011344069620",29.42,29.80,0,339.65,379.32,85.7,80.8,0.402,411000.1,411000.1,31049,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522440,520210.00
05/17/2016 18:00,2,2.871,ACTIVE,215.77,352.57,59.991,1463522404,"201051344001158","219011344069620",28.88,29.50,0,339.95,379.02,84.1,79.2,0.393,405554.4,405554.4,31314,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522441,520211.00
05/17/2016 18:00,2,2.779,ACTIVE,216.00,352.87,59.981,1463522404,"201051344000576","219011344069620",29.30,28.30,0,340.25,379.02,82.5,77.7,0.384,412528.8,412528.8,30719,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522442,520212.00
05/17/2016 18:00,2,2.432,ACTIVE,213.51,354.07,59.959,1463522404,"274151322000087","219011344069620",28.33,38.60,0,331.53,384.43,69.8,65.4,0.477,644597.5,644597.5,24506,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463522443,520213.00
05/17/2016 18:15,2,2.332,ACTIVE,215.09,360.99,59.986,1463523303,"201051344000645","219011344069620",29.14,27.80,0,321.61,395.85,68.9,64.6,0.561,412043.3,412043.3,30861,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523304,520214.00
05/17/2016 18:15,2,1.889,ACTIVE,212.83,351.97,59.949,1463523303,"274151322000085","219011344069620",28.51,32.60,0,325.22,377.52,54.5,50.7,0.371,672945.6,672945.6,24426,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523305,520215.00
05/17/2016 18:15,2,2.344,ACTIVE,215.09,362.49,59.954,1463523303,"201051344000633","219011344069620",29.40,27.50,0,322.21,394.95,69.8,65.4,0.588,403132.4,403132.4,31334,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523306,520216.00
05/17/2016 18:15,2,2.312,ACTIVE,215.54,362.49,59.981,1463523303,"201051344000469","219011344069620",29.44,26.30,0,321.31,395.85,69.0,64.6,0.583,404376.5,404376.5,31271,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523307,520217.00
05/17/2016 18:15,2,2.240,ACTIVE,213.51,358.58,59.975,1463523303,"201051344000646","219011344069620",30.02,26.80,0,319.81,391.34,68.2,63.9,0.579,408192.8,408192.8,35825,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523308,520218.00
05/17/2016 18:15,2,1.926,ACTIVE,212.83,358.28,59.928,1463523303,"274151322000052","219011344069620",29.42,32.00,0,325.22,378.42,57.4,53.4,0.398,685234.2,685234.2,24653,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523309,520219.00
05/17/2016 18:15,2,2.490,ACTIVE,214.41,360.69,59.938,1463523303,"201051344000585","219011344069620",29.38,28.00,0,321.01,396.75,74.1,69.6,0.619,414747.6,414747.6,35836,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523309,520220.00
05/17/2016 18:15,2,2.234,ACTIVE,213.74,357.38,60.012,1463523303,"201051344001230","219011344069620",29.52,25.80,0,319.21,389.54,66.8,62.6,0.557,411898.3,411898.3,35632,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523310,520221.00
05/17/2016 18:15,2,2.277,ACTIVE,214.64,360.08,59.933,1463523303,"201051344000582","219011344069620",29.26,30.50,0,319.51,397.96,67.5,63.2,0.561,405355.6,405355.6,35801,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523311,520222.00
05/17/2016 18:15,2,2.152,ACTIVE,213.74,357.68,59.981,1463523303,"201051344000955","219011344069620",30.12,29.30,0,318.61,389.84,65.6,61.4,0.557,417502.7,417502.7,35733,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523312,520223.00
05/17/2016 18:15,2,1.285,ACTIVE,213.06,420.80,59.981,1463523303,"274151322000094","219011344069620",39.18,34.00,0,392.85,452.96,50.8,47.1,0.354,552326.4,552326.4,25684,0,0,0,L,1151911521,0,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523313,520224.00
05/17/2016 18:15,2,2.373,ACTIVE,215.54,363.09,60.012,1463523303,"201051344000579","219011344069620",29.54,28.80,0,326.72,395.25,71.0,66.6,0.592,418333.9,418333.9,11344,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523314,520225.00
05/17/2016 18:15,2,2.295,ACTIVE,213.74,357.98,59.991,1463523303,"201051344000890","219011344069620",29.34,27.30,0,321.31,391.64,68.2,63.9,0.552,414658.0,414658.0,35753,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523315,520226.00
05/17/2016 18:15,2,2.238,ACTIVE,214.19,359.78,59.975,1463523303,"201051344000438","219011344069620",29.48,29.00,0,318.61,394.95,66.9,62.6,0.570,416730.2,416730.2,35758,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523316,520227.00
05/17/2016 18:15,2,2.264,ACTIVE,213.96,358.88,60.002,1463523303,"201051344000417","219011344069620",29.26,27.50,0,318.00,393.75,67.1,62.9,0.570,409381.4,409381.4,35915,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523317,520228.00
05/17/2016 18:15,2,2.008,ACTIVE,213.06,361.29,59.996,1463523303,"274151322000083","219011344069620",29.42,33.00,0,325.52,379.62,59.8,55.8,0.429,679071.4,679071.4,24726,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523318,520229.00
05/17/2016 18:15,2,2.049,ACTIVE,213.74,354.67,59.965,1463523303,"274151322000076","219011344069620",29.76,32.20,0,326.42,384.13,61.8,57.7,0.438,722931.1,722931.1,24726,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523320,520230.00
05/17/2016 18:15,2,2.352,ACTIVE,214.87,359.18,59.970,1463523303,"201051344000868","219011344069620",28.73,26.00,0,319.21,397.66,68.4,64.1,0.535,403536.0,403536.0,30993,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523320,520231.00
05/17/2016 18:15,2,2.133,ACTIVE,212.83,350.17,59.970,1463523303,"274151322000095","219011344069620",29.82,34.30,0,323.72,381.12,64.4,60.2,0.433,715469.5,715469.5,24639,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523321,520232.00
05/17/2016 18:15,2,2.350,ACTIVE,215.32,362.49,60.012,1463523303,"201051344000988","219011344069620",29.06,27.50,0,321.01,396.15,69.1,64.8,0.583,400691.6,400691.6,31293,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523322,520233.00
05/17/2016 18:15,2,2.348,ACTIVE,213.96,359.18,59.965,1463523303,"201051344001025","219011344069620",29.52,28.50,0,319.81,394.65,70.2,65.9,0.570,414521.6,414521.6,35806,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523323,520234.00
05/17/2016 18:15,2,2.359,ACTIVE,215.32,361.59,59.981,1463523303,"201051344000458","219011344069620",29.14,28.30,0,321.91,394.95,69.7,65.3,0.592,411476.5,411476.5,31215,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523324,520235.00
05/17/2016 18:15,2,2.320,ACTIVE,215.77,363.09,59.986,1463523303,"201051344000853","219011344069620",29.50,27.50,0,328.22,395.85,69.3,65.0,0.588,410071.2,410071.2,30814,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523325,520236.00
05/17/2016 18:15,2,2.268,ACTIVE,214.19,359.78,59.981,1463523303,"201051344000685","219011344069620",29.56,27.80,0,318.30,395.55,67.9,63.6,0.592,416251.3,416251.3,35644,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523326,520237.00
05/17/2016 18:15,2,2.316,ACTIVE,214.19,359.48,59.975,1463523303,"201051344000917","219011344069620",29.46,30.00,0,322.21,396.75,69.2,64.9,0.583,413151.2,413151.2,35646,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523327,520238.00
05/17/2016 18:15,2,2.275,ACTIVE,213.96,359.18,59.970,1463523303,"201051344001145","219011344069620",30.02,26.80,0,320.71,396.45,69.3,64.9,0.583,418313.6,418313.6,35498,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523328,520239.00
05/17/2016 18:15,2,2.305,ACTIVE,214.41,358.58,59.965,1463523303,"201051344000651","219011344069620",29.22,30.00,0,319.81,398.26,68.2,63.9,0.561,410547.7,410547.7,35862,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523329,520240.00
05/17/2016 18:15,2,1.814,ACTIVE,212.83,355.88,59.975,1463523303,"274151322000088","219011344069620",28.61,30.80,0,325.82,375.71,52.6,48.9,0.354,656759.9,656759.9,24392,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523329,520241.00
05/17/2016 18:15,2,1.336,ACTIVE,213.74,420.50,59.944,1463523303,"274151322000068","219011344069620",38.39,32.80,0,394.05,456.27,52.0,48.2,0.345,552021.9,552021.9,25892,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523330,520242.00
05/17/2016 18:15,2,2.295,ACTIVE,213.96,357.68,60.028,1463523303,"201051344001135","219011344069620",29.12,29.50,0,318.30,393.75,67.8,63.5,0.561,406644.0,406644.0,35802,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523331,520243.00
05/17/2016 18:15,2,2.340,ACTIVE,214.41,360.99,59.954,1463523303,"201051344000594","219011344069620",29.66,28.80,0,317.70,397.96,70.3,65.9,0.583,415171.2,415171.2,31254,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523332,520244.00
05/17/2016 18:15,2,2.254,ACTIVE,214.19,357.68,60.012,1463523303,"201051344001203","219011344069620",29.34,28.50,0,319.81,397.35,67.0,62.8,0.561,413517.5,413517.5,35831,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523333,520245.00
05/17/2016 18:15,2,1.873,ACTIVE,212.83,355.58,59.949,1463523303,"274151322000054","219011344069620",28.53,32.00,0,325.22,379.32,54.0,50.2,0.371,670910.4,670910.4,24425,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523334,520246.00
05/17/2016 18:15,2,2.326,ACTIVE,215.32,363.39,59.949,1463523303,"201051344000867","219011344069620",29.36,27.80,0,324.02,396.45,69.2,64.8,0.588,402799.6,402799.6,31257,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523335,520247.00
05/17/2016 18:15,2,2.129,ACTIVE,214.19,358.58,59.965,1463523303,"201051344001093","219011344069620",29.38,26.80,0,319.21,393.75,63.4,59.3,0.517,412225.0,412225.0,35697,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523336,520248.00
05/17/2016 18:15,2,2.318,ACTIVE,215.09,361.89,59.965,1463523303,"201051344000900","219011344069620",29.24,27.50,0,321.91,395.85,68.7,64.4,0.566,418413.4,418413.4,30645,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523337,520249.00
05/17/2016 18:15,2,2.277,ACTIVE,215.32,362.79,59.965,1463523303,"201051344000648","219011344069620",29.26,26.50,0,322.51,397.35,67.6,63.3,0.557,410474.3,410474.3,30940,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523338,520250.00
05/17/2016 18:15,2,2.305,ACTIVE,215.09,359.78,59.928,1463523303,"201051344000569","219011344069620",29.38,28.00,0,323.72,395.85,68.6,64.3,0.566,419586.4,419586.4,30575,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523339,520251.00
05/17/2016 18:15,2,2.355,ACTIVE,215.32,363.39,59.965,1463523303,"201051344000983","219011344069620",29.46,28.00,0,326.72,395.25,70.3,65.9,0.592,411018.5,411018.5,31050,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523340,520252.00
05/17/2016 18:15,2,2.318,ACTIVE,215.32,362.19,59.970,1463523303,"201051344001158","219011344069620",29.12,27.80,0,319.21,395.25,68.4,64.1,0.575,405572.3,405572.3,31315,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523341,520253.00
05/17/2016 18:15,2,2.275,ACTIVE,215.54,362.79,59.954,1463523303,"201051344000576","219011344069620",29.10,26.50,0,323.11,396.15,67.0,62.8,0.552,412546.3,412546.3,30720,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523341,520254.00
05/17/2016 18:15,2,1.910,ACTIVE,213.51,348.96,59.954,1463523303,"274151322000087","219011344069620",28.53,35.80,0,324.62,377.22,55.2,51.3,0.367,644612.1,644612.1,24507,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463523342,520255.00
05/17/2016 18:30,2,1.838,ACTIVE,214.87,357.38,59.975,1463524203,"201051344000645","219011344069620",29.08,27.30,0,336.64,389.84,54.1,50.3,0.433,412057.5,412057.5,30862,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524204,520256.00
05/17/2016 18:30,2,1.430,ACTIVE,213.06,354.07,59.981,1463524203,"274151322000085","219011344069620",28.59,30.50,0,337.24,369.70,41.3,38.0,0.283,672956.6,672956.6,24427,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524205,520257.00
05/17/2016 18:30,2,1.834,ACTIVE,214.87,358.58,59.901,1463524203,"201051344000633","219011344069620",29.68,26.30,0,334.54,391.04,55.2,51.3,0.477,403146.9,403146.9,31335,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524206,520258.00
05/17/2016 18:30,2,1.832,ACTIVE,214.87,356.78,59.975,1463524203,"201051344000469","219011344069620",29.32,26.00,0,335.74,390.44,54.4,50.6,0.460,404390.8,404390.8,31272,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524207,520259.00
05/17/2016 18:30,2,1.809,ACTIVE,213.51,354.07,59.970,1463524203,"201051344000646","219011344069620",29.62,24.80,0,336.94,386.83,54.3,50.5,0.464,408207.0,408207.0,35826,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524208,520260.00
05/17/2016 18:30,2,1.488,ACTIVE,213.29,351.67,59.970,1463524203,"274151322000052","219011344069620",29.22,29.80,0,336.64,370.90,44.0,40.6,0.287,685245.9,685245.9,24654,0,0,0,L,1151911521,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524209,520261.00
05/17/2016 18:30,2,1.994,ACTIVE,213.96,356.78,59.949,1463524203,"201051344000585","219011344069620",29.58,26.00,0,336.94,393.15,59.7,55.7,0.495,414763.2,414763.2,35837,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524210,520262.00
05/17/2016 18:30,2,1.738,ACTIVE,213.29,353.17,59.970,1463524203,"201051344001230","219011344069620",29.80,24.30,0,334.54,384.13,52.5,48.7,0.433,411912.1,411912.1,35633,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524211,520263.00
05/17/2016 18:30,2,1.803,ACTIVE,214.19,355.28,59.907,1463524203,"201051344000582","219011344069620",29.24,28.80,0,336.34,390.74,53.4,49.6,0.438,405369.6,405369.6,35802,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524212,520264.00
05/17/2016 18:30,2,1.736,ACTIVE,213.29,352.87,59.896,1463524203,"201051344000955","219011344069620",29.40,27.30,0,335.74,384.73,51.7,48.0,0.429,417516.3,417516.3,35734,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524212,520265.00
05/17/2016 18:30,2,0.980,ACTIVE,212.61,423.81,59.965,1463524203,"274151322000094","219011344069620",39.18,32.20,0,337.24,448.15,38.6,35.3,0.261,552336.6,552336.6,25685,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524213,520266.00
05/17/2016 18:30,2,1.873,ACTIVE,214.64,357.08,59.917,1463524203,"201051344000579","219011344069620",29.80,26.50,0,336.34,391.04,56.6,52.7,0.460,418348.7,418348.7,11345,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524214,520267.00
05/17/2016 18:30,2,1.803,ACTIVE,213.29,354.07,59.949,1463524203,"201051344000890","219011344069620",29.60,25.50,0,336.04,386.83,54.1,50.3,0.433,414672.1,414672.1,35754,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524215,520268.00
05/17/2016 18:30,2,1.746,ACTIVE,213.74,354.07,59.928,1463524203,"201051344000438","219011344069620",29.92,26.80,0,337.24,388.64,52.9,49.1,0.442,416744.1,416744.1,35759,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524216,520269.00
05/17/2016 18:30,2,1.779,ACTIVE,213.74,354.67,59.896,1463524203,"201051344000417","219011344069620",29.48,25.50,0,334.84,387.44,53.2,49.4,0.442,409395.3,409395.3,35916,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524217,520270.00
05/17/2016 18:30,2,1.555,ACTIVE,213.29,354.67,60.002,1463524203,"274151322000083","219011344069620",29.36,30.80,0,336.64,372.11,46.2,42.7,0.314,679083.7,679083.7,24727,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524218,520271.00
05/17/2016 18:30,2,1.547,ACTIVE,213.96,354.37,59.944,1463524203,"274151322000076","219011344069620",30.02,29.80,0,337.84,373.61,47.0,43.5,0.331,722943.7,722943.7,24727,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524219,520272.00
05/17/2016 18:30,2,1.820,ACTIVE,214.41,356.78,59.922,1463524203,"201051344000868","219011344069620",29.32,25.80,0,336.04,391.64,54.1,50.3,0.438,403550.3,403550.3,30994,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524220,520273.00
05/17/2016 18:30,2,1.641,ACTIVE,212.83,356.48,59.944,1463524203,"274151322000095","219011344069620",29.88,31.80,0,335.44,374.21,49.7,46.0,0.336,715482.6,715482.6,24640,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524221,520274.00
05/17/2016 18:30,2,1.838,ACTIVE,214.64,359.18,59.912,1463524203,"201051344000988","219011344069620",29.34,26.50,0,335.44,391.94,54.7,50.9,0.455,400705.9,400705.9,31294,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524222,520275.00
05/17/2016 18:30,2,1.867,ACTIVE,213.74,354.67,59.938,1463524203,"201051344001025","219011344069620",29.46,26.30,0,336.94,390.44,55.7,51.9,0.446,414536.3,414536.3,35807,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524223,520276.00
05/17/2016 18:30,2,1.852,ACTIVE,214.64,357.68,59.970,1463524203,"201051344000458","219011344069620",29.50,27.30,0,335.74,391.04,55.3,51.5,0.455,411491.0,411491.0,31216,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524224,520277.00
05/17/2016 18:30,2,1.842,ACTIVE,215.32,358.28,59.912,1463524203,"201051344000853","219011344069620",29.30,26.80,0,338.74,391.34,54.7,50.9,0.460,410085.6,410085.6,30815,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524225,520278.00
05/17/2016 18:30,2,1.773,ACTIVE,213.74,354.07,59.938,1463524203,"201051344000685","219011344069620",29.84,25.50,0,335.44,387.14,53.5,49.7,0.464,416265.4,416265.4,35645,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524226,520279.00
05/17/2016 18:30,2,1.834,ACTIVE,213.96,355.88,59.922,1463524203,"201051344000917","219011344069620",29.52,28.30,0,336.34,389.54,54.9,51.0,0.451,413165.5,413165.5,35647,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524227,520280.00
05/17/2016 18:30,2,1.824,ACTIVE,213.96,354.67,59.938,1463524203,"201051344001145","219011344069620",29.84,24.50,0,336.94,390.44,55.2,51.3,0.460,418328.1,418328.1,35499,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524228,520281.00
05/17/2016 18:30,2,1.824,ACTIVE,214.19,355.88,59.954,1463524203,"201051344000651","219011344069620",29.26,28.30,0,337.54,391.64,54.1,50.3,0.438,410561.9,410561.9,35863,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524229,520282.00
05/17/2016 18:30,2,1.361,ACTIVE,212.38,353.77,59.901,1463524203,"274151322000088","219011344069620",28.71,28.50,0,336.94,368.50,39.5,36.2,0.256,656770.5,656770.5,24393,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524229,520283.00
05/17/2016 18:30,2,0.984,ACTIVE,213.74,427.11,59.949,1463524203,"274151322000068","219011344069620",39.44,31.30,0,338.74,447.25,39.5,36.2,0.265,552032.4,552032.4,25893,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524230,520284.00
05/17/2016 18:30,2,1.807,ACTIVE,213.74,354.37,59.954,1463524203,"201051344001135","219011344069620",29.32,27.50,0,336.64,386.53,53.7,49.9,0.438,406658.1,406658.1,35803,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524231,520285.00
05/17/2016 18:30,2,1.857,ACTIVE,213.96,355.88,59.949,1463524203,"201051344000594","219011344069620",29.58,26.80,0,336.94,394.05,55.7,51.9,0.460,415185.8,415185.8,31255,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524232,520286.00
05/17/2016 18:30,2,1.768,ACTIVE,213.96,354.07,59.944,1463524203,"201051344001203","219011344069620",29.42,26.50,0,336.94,389.54,52.7,48.9,0.433,413531.3,413531.3,35832,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524234,520287.00
05/17/2016 18:30,2,1.414,ACTIVE,213.29,354.97,59.970,1463524203,"274151322000054","219011344069620",28.71,30.00,0,336.34,369.70,41.1,37.8,0.274,670921.3,670921.3,24426,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524235,520288.00
05/17/2016 18:30,2,1.838,ACTIVE,214.87,355.88,59.954,1463524203,"201051344000867","219011344069620",29.42,26.50,0,335.14,391.34,54.8,51.0,0.446,402814.0,402814.0,31258,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524235,520289.00
05/17/2016 18:30,2,1.662,ACTIVE,213.74,353.47,60.002,1463524203,"201051344001093","219011344069620",29.22,25.50,0,336.34,385.93,49.2,45.6,0.393,412238.1,412238.1,35698,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524236,520290.00
05/17/2016 18:30,2,1.832,ACTIVE,214.41,356.48,59.970,1463524203,"201051344000900","219011344069620",29.12,27.00,0,333.63,391.04,54.0,50.2,0.429,418427.6,418427.6,30646,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524237,520291.00
05/17/2016 18:30,2,1.799,ACTIVE,214.87,356.18,59.949,1463524203,"201051344000648","219011344069620",29.16,25.80,0,334.24,390.44,53.2,49.4,0.446,410488.3,410488.3,30941,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524238,520292.00
05/17/2016 18:30,2,1.824,ACTIVE,214.87,356.78,59.944,1463524203,"201051344000569","219011344069620",29.22,27.50,0,335.44,390.44,54.0,50.2,0.446,419600.6,419600.6,30576,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524239,520293.00
05/17/2016 18:30,2,1.873,ACTIVE,214.64,356.48,59.959,1463524203,"201051344000983","219011344069620",29.34,27.30,0,335.14,391.04,55.7,51.8,0.468,411033.1,411033.1,31051,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524240,520294.00
05/17/2016 18:30,2,1.816,ACTIVE,214.87,357.38,59.959,1463524203,"201051344001158","219011344069620",29.44,26.30,0,335.14,390.14,54.2,50.4,0.468,405586.5,405586.5,31316,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524241,520295.00
05/17/2016 18:30,2,1.775,ACTIVE,215.09,357.08,59.959,1463524203,"201051344000576","219011344069620",29.26,26.00,0,336.64,390.74,52.6,48.9,0.429,412560.2,412560.2,30721,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524242,520296.00
05/17/2016 18:30,2,1.451,ACTIVE,213.06,345.66,59.944,1463524203,"274151322000087","219011344069620",28.80,33.00,0,337.24,369.70,42.4,39.0,0.287,644623.3,644623.3,24508,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463524243,520297.00
05/17/2016 18:45,2,1.361,ACTIVE,215.09,352.27,60.007,1463525103,"201051344000645","219011344069620",29.30,24.30,0,338.14,382.33,40.4,37.1,0.323,412068.5,412068.5,30863,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525104,520298.00
05/17/2016 18:45,2,0.586,ACTIVE,213.06,342.95,60.002,1463525103,"274151322000085","219011344069620",31.55,28.80,0,337.24,366.70,18.7,16.2,0.115,672963.6,672963.6,24428,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525105,520299.00
05/17/2016 18:45,2,1.375,ACTIVE,214.87,354.97,60.007,1463525103,"201051344000633","219011344069620",29.60,24.50,0,336.94,382.63,41.2,37.9,0.340,403158.1,403158.1,31336,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525106,520300.00
05/17/2016 18:45,2,1.363,ACTIVE,214.64,352.57,59.965,1463525103,"201051344000469","219011344069620",29.44,23.50,0,337.54,383.53,40.7,37.3,0.336,404401.8,404401.8,31273,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525107,520301.00
05/17/2016 18:45,2,1.342,ACTIVE,213.74,350.47,59.996,1463525103,"201051344000646","219011344069620",29.56,23.80,0,334.54,378.12,40.2,36.9,0.331,408217.9,408217.9,35827,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525108,520302.00
05/17/2016 18:45,2,1.055,ACTIVE,212.83,344.76,59.996,1463525103,"274151322000052","219011344069620",29.40,28.00,0,336.34,363.39,31.4,28.4,0.199,685254.5,685254.5,24655,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525109,520303.00
