ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 18:45,2,1.496,ACTIVE,214.41,352.57,59.996,1463525103,"201051344000585","219011344069620",29.80,24.80,0,335.44,381.12,45.2,41.7,0.371,414775.3,414775.3,35838,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525110,520304.00
05/17/2016 18:45,2,1.275,ACTIVE,213.74,349.86,59.970,1463525103,"201051344001230","219011344069620",29.70,23.50,0,334.24,375.11,38.4,35.2,0.305,411922.6,411922.6,35634,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525111,520305.00
05/17/2016 18:45,2,1.326,ACTIVE,214.64,351.67,60.002,1463525103,"201051344000582","219011344069620",29.38,26.80,0,336.94,379.02,39.5,36.2,0.318,405380.4,405380.4,35803,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525112,520306.00
05/17/2016 18:45,2,1.266,ACTIVE,213.51,349.56,60.039,1463525103,"201051344000955","219011344069620",29.48,26.00,0,335.14,376.01,37.8,34.5,0.305,417526.6,417526.6,35735,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525112,520307.00
05/17/2016 18:45,2,0.697,ACTIVE,213.29,415.99,59.996,1463525103,"274151322000094","219011344069620",38.72,30.80,0,336.04,440.64,27.6,24.7,0.194,552344.1,552344.1,25686,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525113,520308.00
05/17/2016 18:45,2,1.393,ACTIVE,214.64,352.87,60.007,1463525103,"201051344000579","219011344069620",29.90,25.30,0,337.24,383.83,42.2,38.8,0.340,418360.1,418360.1,11346,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525114,520309.00
05/17/2016 18:45,2,1.348,ACTIVE,213.74,350.17,60.007,1463525103,"201051344000890","219011344069620",29.26,24.50,0,334.24,377.82,40.0,36.6,0.309,414683.0,414683.0,35755,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525115,520310.00
05/17/2016 18:45,2,1.299,ACTIVE,214.19,351.07,60.007,1463525103,"201051344000438","219011344069620",29.46,25.50,0,336.64,378.42,38.8,35.5,0.314,416754.7,416754.7,35760,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525116,520311.00
05/17/2016 18:45,2,1.326,ACTIVE,214.19,350.77,60.002,1463525103,"201051344000417","219011344069620",29.32,24.80,0,335.74,376.62,39.4,36.1,0.318,409406.0,409406.0,35917,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525117,520312.00
05/17/2016 18:45,2,1.121,ACTIVE,213.06,352.27,60.002,1463525103,"274151322000083","219011344069620",29.28,29.00,0,336.94,364.59,33.2,30.2,0.230,679092.8,679092.8,24728,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525118,520313.00
05/17/2016 18:45,2,1.100,ACTIVE,213.51,347.16,60.007,1463525103,"274151322000076","219011344069620",29.74,27.80,0,337.84,367.90,33.1,30.0,0.230,722952.9,722952.9,24728,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525119,520314.00
05/17/2016 18:45,2,1.355,ACTIVE,214.41,353.17,60.002,1463525103,"201051344000868","219011344069620",29.46,23.00,0,337.54,382.93,40.5,37.2,0.318,403561.2,403561.2,30995,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525120,520315.00
05/17/2016 18:45,2,1.166,ACTIVE,212.83,345.66,59.996,1463525103,"274151322000095","219011344069620",30.02,29.80,0,336.34,370.30,35.4,32.3,0.234,715492.4,715492.4,24641,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525121,520316.00
05/17/2016 18:45,2,1.381,ACTIVE,214.64,354.37,59.996,1463525103,"201051344000988","219011344069620",29.08,24.30,0,336.04,382.63,40.6,37.3,0.340,400716.9,400716.9,31295,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525122,520317.00
05/17/2016 18:45,2,1.383,ACTIVE,213.96,350.77,59.991,1463525103,"201051344001025","219011344069620",29.58,24.80,0,336.64,378.42,41.5,38.1,0.323,414547.5,414547.5,35808,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525123,520318.00
05/17/2016 18:45,2,1.357,ACTIVE,214.64,352.27,59.959,1463525103,"201051344000458","219011344069620",30.00,25.00,0,338.14,382.63,41.3,37.9,0.345,411502.2,411502.2,31217,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525124,520319.00
05/17/2016 18:45,2,1.379,ACTIVE,215.32,354.37,59.949,1463525103,"201051344000853","219011344069620",29.44,24.30,0,339.04,382.33,41.1,37.8,0.336,410096.7,410096.7,30816,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525125,520320.00
05/17/2016 18:45,2,1.311,ACTIVE,214.19,350.77,59.975,1463525103,"201051344000685","219011344069620",29.58,24.30,0,335.74,378.42,39.3,36.0,0.331,416276.1,416276.1,35646,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525125,520321.00
05/17/2016 18:45,2,1.361,ACTIVE,214.41,351.07,60.002,1463525103,"201051344000917","219011344069620",29.44,26.50,0,336.04,378.12,40.6,37.3,0.327,413176.5,413176.5,35648,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525126,520322.00
05/17/2016 18:45,2,1.375,ACTIVE,213.96,351.37,59.949,1463525103,"201051344001145","219011344069620",29.22,23.30,0,335.74,379.32,40.8,37.4,0.336,418339.1,418339.1,35500,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525127,520323.00
05/17/2016 18:45,2,1.326,ACTIVE,214.41,351.97,59.991,1463525103,"201051344000651","219011344069620",29.60,26.30,0,337.54,379.62,39.8,36.5,0.318,410572.8,410572.8,35864,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525128,520324.00
05/17/2016 18:45,2,0.967,ACTIVE,212.83,348.96,59.986,1463525103,"274151322000088","219011344069620",28.27,27.00,0,337.24,363.09,27.7,24.8,0.172,656778.1,656778.1,24394,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525129,520325.00
05/17/2016 18:45,2,0.732,ACTIVE,213.74,408.48,59.986,1463525103,"274151322000068","219011344069620",38.35,29.80,0,336.64,440.94,28.2,25.3,0.181,552040.1,552040.1,25894,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525130,520326.00
05/17/2016 18:45,2,1.340,ACTIVE,213.74,350.17,59.975,1463525103,"201051344001135","219011344069620",29.32,25.50,0,336.04,376.92,39.9,36.6,0.314,406668.9,406668.9,35804,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525131,520327.00
05/17/2016 18:45,2,1.369,ACTIVE,214.19,352.27,60.023,1463525103,"201051344000594","219011344069620",29.84,25.30,0,336.64,381.12,41.4,38.1,0.331,415197.0,415197.0,31256,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525132,520328.00
05/17/2016 18:45,2,1.285,ACTIVE,213.96,350.17,59.986,1463525103,"201051344001203","219011344069620",29.52,25.00,0,336.94,378.12,38.4,35.2,0.309,413541.8,413541.8,35833,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525133,520329.00
05/17/2016 18:45,2,1.004,ACTIVE,213.06,349.86,59.991,1463525103,"274151322000054","219011344069620",28.71,28.00,0,337.24,362.49,29.2,26.3,0.194,670929.3,670929.3,24427,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525134,520330.00
05/17/2016 18:45,2,1.363,ACTIVE,214.87,352.27,59.986,1463525103,"201051344000867","219011344069620",29.56,24.00,0,338.74,379.92,40.9,37.5,0.323,402825.0,402825.0,31259,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525135,520331.00
05/17/2016 18:45,2,1.197,ACTIVE,213.96,350.17,59.981,1463525103,"201051344001093","219011344069620",29.54,24.30,0,335.74,374.81,35.9,32.7,0.278,412247.8,412247.8,35699,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525135,520332.00
05/17/2016 18:45,2,1.316,ACTIVE,214.64,352.87,59.986,1463525103,"201051344000900","219011344069620",30.02,23.80,0,336.94,382.33,40.1,36.8,0.323,418438.5,418438.5,30647,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525136,520333.00
05/17/2016 18:45,2,1.328,ACTIVE,214.64,352.57,59.981,1463525103,"201051344000648","219011344069620",29.50,23.30,0,338.74,382.63,39.7,36.4,0.323,410499.0,410499.0,30942,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525137,520334.00
05/17/2016 18:45,2,1.352,ACTIVE,214.87,353.17,59.975,1463525103,"201051344000569","219011344069620",29.78,25.30,0,337.54,383.23,40.8,37.4,0.323,419611.5,419611.5,30577,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525138,520335.00
05/17/2016 18:45,2,1.395,ACTIVE,214.64,352.27,59.981,1463525103,"201051344000983","219011344069620",29.60,24.50,0,337.84,383.53,41.9,38.5,0.345,411044.4,411044.4,31052,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525139,520336.00
05/17/2016 18:45,2,1.355,ACTIVE,214.64,352.57,59.975,1463525103,"201051344001158","219011344069620",29.36,24.50,0,338.74,382.93,40.4,37.0,0.327,405597.4,405597.4,31317,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525140,520337.00
05/17/2016 18:45,2,1.318,ACTIVE,215.09,353.47,59.975,1463525103,"201051344000576","219011344069620",29.48,23.00,0,337.84,381.42,39.4,36.1,0.318,412570.8,412570.8,30722,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525141,520338.00
05/17/2016 18:45,2,1.043,ACTIVE,213.06,345.36,59.975,1463525103,"274151322000087","219011344069620",28.71,31.00,0,337.54,362.49,30.3,27.3,0.199,644631.5,644631.5,24509,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463525142,520339.00
05/17/2016 19:00,2,0.865,ACTIVE,214.64,347.76,60.023,1463526003,"201051344000645","219011344069620",29.16,23.00,0,338.14,373.61,25.6,22.8,0.194,412075.7,412075.7,30864,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526004,520340.00
05/17/2016 19:00,2,0.525,ACTIVE,213.29,342.35,59.965,1463526003,"274151322000085","219011344069620",28.63,26.30,0,337.24,351.67,15.2,12.8,0.088,672967.2,672967.2,24429,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526005,520341.00
05/17/2016 19:00,2,0.883,ACTIVE,214.41,349.26,59.986,1463526003,"201051344000633","219011344069620",29.34,23.00,0,337.24,373.01,26.3,23.4,0.208,403165.5,403165.5,31337,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526006,520342.00
05/17/2016 19:00,2,0.875,ACTIVE,214.41,348.06,59.954,1463526003,"201051344000469","219011344069620",29.10,22.80,0,336.64,371.21,25.8,23.0,0.203,404409.0,404409.0,31274,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526007,520343.00
05/17/2016 19:00,2,0.850,ACTIVE,213.06,345.36,59.975,1463526003,"201051344000646","219011344069620",29.90,22.50,0,335.14,368.80,25.8,23.0,0.194,408225.1,408225.1,35828,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526008,520344.00
05/17/2016 19:00,2,0.680,ACTIVE,212.83,343.25,59.970,1463526003,"274151322000052","219011344069620",28.82,25.50,0,333.93,357.38,19.9,17.3,0.128,685260.0,685260.0,24656,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526009,520345.00
05/17/2016 19:00,2,0.982,ACTIVE,213.51,347.16,59.933,1463526003,"201051344000585","219011344069620",29.54,23.00,0,336.04,372.11,29.4,26.5,0.221,414783.6,414783.6,35839,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526009,520346.00
05/17/2016 19:00,2,0.801,ACTIVE,213.29,343.85,59.970,1463526003,"201051344001230","219011344069620",29.50,21.80,0,334.84,366.10,24.0,21.2,0.177,411929.4,411929.4,35635,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526010,520347.00
05/17/2016 19:00,2,0.848,ACTIVE,213.74,345.66,59.970,1463526003,"201051344000582","219011344069620",29.18,24.50,0,336.04,369.10,25.1,22.3,0.186,405387.4,405387.4,35804,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526011,520348.00
05/17/2016 19:00,2,0.814,ACTIVE,212.83,344.15,59.965,1463526003,"201051344000955","219011344069620",29.10,24.00,0,335.44,366.40,24.0,21.3,0.177,417533.3,417533.3,35736,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526012,520349.00
05/17/2016 19:00,2,0.434,ACTIVE,213.06,411.48,59.970,1463526003,"274151322000094","219011344069620",38.57,28.00,0,335.14,429.52,16.9,14.4,0.106,552348.8,552348.8,25687,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526013,520350.00
05/17/2016 19:00,2,0.887,ACTIVE,214.41,348.06,59.917,1463526003,"201051344000579","219011344069620",29.98,24.00,0,338.14,373.01,27.0,24.1,0.199,418367.8,418367.8,11347,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526014,520351.00
05/17/2016 19:00,2,0.852,ACTIVE,213.06,344.15,59.981,1463526003,"201051344000890","219011344069620",29.28,22.80,0,335.14,367.90,25.3,22.5,0.181,414690.1,414690.1,35756,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526015,520352.00
05/17/2016 19:00,2,0.816,ACTIVE,213.51,345.66,59.970,1463526003,"201051344000438","219011344069620",29.54,23.50,0,336.64,367.90,24.5,21.7,0.181,416761.6,416761.6,35761,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526016,520353.00
05/17/2016 19:00,2,0.850,ACTIVE,213.51,345.36,59.975,1463526003,"201051344000417","219011344069620",29.30,22.80,0,335.14,367.60,25.2,22.4,0.194,409413.1,409413.1,35918,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526017,520354.00
05/17/2016 19:00,2,0.699,ACTIVE,213.29,345.66,59.986,1463526003,"274151322000083","219011344069620",29.02,26.30,0,334.84,357.68,20.6,17.9,0.137,679098.6,679098.6,24729,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526018,520355.00
05/17/2016 19:00,2,0.670,ACTIVE,213.51,344.76,59.975,1463526003,"274151322000076","219011344069620",29.78,25.50,0,334.24,358.28,20.2,17.6,0.133,722958.6,722958.6,24729,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526019,520356.00
05/17/2016 19:00,2,0.863,ACTIVE,213.96,346.86,59.970,1463526003,"201051344000868","219011344069620",28.94,22.00,0,337.24,370.30,25.3,22.5,0.190,403568.4,403568.4,30996,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526020,520357.00
05/17/2016 19:00,2,0.715,ACTIVE,213.06,345.06,59.975,1463526003,"274151322000095","219011344069620",29.44,26.80,0,334.24,358.88,21.4,18.7,0.133,715498.6,715498.6,24642,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526021,520358.00
05/17/2016 19:00,2,0.850,ACTIVE,214.19,348.96,59.975,1463526003,"201051344000988","219011344069620",28.90,23.30,0,337.24,374.51,24.9,22.1,0.199,400724.1,400724.1,31296,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526022,520359.00
05/17/2016 19:00,2,0.867,ACTIVE,213.51,344.45,59.975,1463526003,"201051344001025","219011344069620",29.30,23.00,0,335.74,369.70,25.8,23.0,0.190,414554.9,414554.9,35809,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526022,520360.00
05/17/2016 19:00,2,0.869,ACTIVE,214.19,347.16,59.970,1463526003,"201051344000458","219011344069620",29.18,23.80,0,338.74,372.41,25.7,22.9,0.203,411509.6,411509.6,31218,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526024,520361.00
05/17/2016 19:00,2,0.859,ACTIVE,214.87,348.96,59.981,1463526003,"201051344000853","219011344069620",29.14,22.80,0,339.34,373.91,25.4,22.6,0.194,410104.1,410104.1,30817,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526025,520362.00
05/17/2016 19:00,2,0.811,ACTIVE,213.74,345.66,59.954,1463526003,"201051344000685","219011344069620",29.26,22.50,0,335.74,369.10,24.0,21.3,0.190,416283.0,416283.0,35647,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526026,520363.00
05/17/2016 19:00,2,0.846,ACTIVE,213.51,345.36,59.970,1463526003,"201051344000917","219011344069620",29.02,24.80,0,335.74,369.40,24.9,22.1,0.186,413183.8,413183.8,35649,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526027,520364.00
05/17/2016 19:00,2,0.818,ACTIVE,213.51,345.36,59.959,1463526003,"201051344001145","219011344069620",29.72,21.30,0,336.64,369.70,24.7,21.9,0.186,418346.4,418346.4,35501,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526028,520365.00
05/17/2016 19:00,2,0.832,ACTIVE,213.74,345.66,59.933,1463526003,"201051344000651","219011344069620",29.12,24.00,0,336.94,369.40,24.6,21.8,0.186,410579.9,410579.9,35865,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526028,520366.00
05/17/2016 19:00,2,0.584,ACTIVE,212.38,342.05,59.975,1463526003,"274151322000088","219011344069620",28.27,24.80,0,333.33,355.28,16.7,14.2,0.106,656782.8,656782.8,24395,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526029,520367.00
05/17/2016 19:00,2,0.441,ACTIVE,213.74,412.98,59.975,1463526003,"274151322000068","219011344069620",38.70,27.50,0,339.04,434.63,17.4,14.9,0.097,552044.9,552044.9,25895,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526030,520368.00
05/17/2016 19:00,2,0.842,ACTIVE,213.29,343.85,59.975,1463526003,"201051344001135","219011344069620",29.02,23.50,0,335.44,367.30,24.8,22.0,0.177,406676.0,406676.0,35805,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526031,520369.00
05/17/2016 19:00,2,0.838,ACTIVE,213.74,347.16,59.981,1463526003,"201051344000594","219011344069620",29.88,23.80,0,336.94,370.00,25.4,22.5,0.190,415204.4,415204.4,31257,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526032,520370.00
05/17/2016 19:00,2,0.781,ACTIVE,213.74,344.45,59.986,1463526003,"201051344001203","219011344069620",29.52,23.50,0,336.64,368.80,23.4,20.6,0.181,413548.6,413548.6,35834,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526033,520371.00
05/17/2016 19:00,2,0.609,ACTIVE,212.83,342.35,60.012,1463526003,"274151322000054","219011344069620",28.57,25.80,0,333.93,356.18,17.6,15.1,0.110,670934.3,670934.3,24428,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526034,520372.00
05/17/2016 19:00,2,0.846,ACTIVE,214.19,346.56,59.986,1463526003,"201051344000867","219011344069620",29.10,23.00,0,338.14,369.70,24.9,22.2,0.186,402832.3,402832.3,31260,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526035,520373.00
05/17/2016 19:00,2,0.736,ACTIVE,213.29,344.45,59.981,1463526003,"201051344001093","219011344069620",29.24,22.80,0,335.74,365.80,21.8,19.1,0.150,412254.1,412254.1,35700,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526036,520374.00
05/17/2016 19:00,2,0.805,ACTIVE,214.19,346.86,59.986,1463526003,"201051344000900","219011344069620",29.44,22.50,0,338.44,373.31,24.0,21.2,0.181,418445.6,418445.6,30648,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526037,520375.00
05/17/2016 19:00,2,0.824,ACTIVE,214.41,347.16,59.981,1463526003,"201051344000648","219011344069620",29.26,22.00,0,337.84,371.21,24.4,21.7,0.181,410506.1,410506.1,30943,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526038,520376.00
05/17/2016 19:00,2,0.842,ACTIVE,214.19,347.46,59.975,1463526003,"201051344000569","219011344069620",29.40,23.50,0,338.14,371.21,25.1,22.3,0.190,419618.8,419618.8,30578,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526038,520377.00
05/17/2016 19:00,2,0.861,ACTIVE,214.41,347.16,59.981,1463526003,"201051344000983","219011344069620",29.50,23.00,0,338.14,371.81,25.8,22.9,0.199,411051.9,411051.9,31053,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526039,520378.00
05/17/2016 19:00,2,0.830,ACTIVE,214.19,346.86,59.975,1463526003,"201051344001158","219011344069620",29.06,23.30,0,338.14,371.81,24.4,21.6,0.190,405604.6,405604.6,31318,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526040,520379.00
05/17/2016 19:00,2,0.805,ACTIVE,214.64,348.66,59.986,1463526003,"201051344000576","219011344069620",29.38,22.00,0,338.14,372.41,24.0,21.2,0.177,412577.8,412577.8,30723,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526041,520380.00
05/17/2016 19:00,2,0.541,ACTIVE,213.29,342.65,59.986,1463526003,"274151322000087","219011344069620",29.56,28.00,0,337.24,356.48,16.2,13.7,0.102,644635.9,644635.9,24510,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526042,520381.00
05/17/2016 19:15,2,0.553,ACTIVE,214.19,345.36,59.986,1463526904,"201051344000645","219011344069620",28.69,21.80,0,338.44,360.69,16.1,13.6,0.106,412080.2,412080.2,30865,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526905,520382.00
05/17/2016 19:15,2,0.441,ACTIVE,212.83,343.85,59.944,1463526904,"274151322000085","219011344069620",27.83,24.00,0,337.54,348.36,12.5,10.1,0.071,672970.0,672970.0,24430,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526906,520383.00
05/17/2016 19:15,2,0.561,ACTIVE,214.19,346.26,59.986,1463526904,"201051344000633","219011344069620",29.08,21.80,0,336.94,362.19,16.6,14.0,0.106,403170.1,403170.1,31338,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526906,520384.00
05/17/2016 19:15,2,0.559,ACTIVE,213.74,344.76,60.023,1463526904,"201051344000469","219011344069620",28.84,22.00,0,336.64,360.08,16.4,13.9,0.110,404413.6,404413.6,31275,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526907,520385.00
05/17/2016 19:15,2,0.557,ACTIVE,212.61,342.05,60.034,1463526904,"201051344000646","219011344069620",28.90,21.00,0,333.33,357.38,16.3,13.8,0.106,408229.7,408229.7,35829,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526908,520386.00
05/17/2016 19:15,2,0.482,ACTIVE,212.38,340.55,59.933,1463526904,"274151322000052","219011344069620",27.81,23.30,0,336.34,350.47,13.6,11.2,0.066,685263.4,685263.4,24657,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526909,520387.00
05/17/2016 19:15,2,0.619,ACTIVE,213.29,343.85,59.949,1463526904,"201051344000585","219011344069620",29.20,21.50,0,333.63,359.78,18.4,15.8,0.124,414788.8,414788.8,35840,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526910,520388.00
05/17/2016 19:15,2,0.531,ACTIVE,212.83,340.85,59.996,1463526904,"201051344001230","219011344069620",27.87,20.30,0,332.13,354.97,15.0,12.6,0.093,411933.6,411933.6,35636,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526911,520389.00
05/17/2016 19:15,2,0.533,ACTIVE,213.51,342.65,59.981,1463526904,"201051344000582","219011344069620",29.06,23.00,0,334.54,357.68,15.7,13.2,0.102,405391.8,405391.8,35805,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526912,520390.00
05/17/2016 19:15,2,0.549,ACTIVE,212.83,341.75,59.981,1463526904,"201051344000955","219011344069620",28.84,22.30,0,333.03,355.58,16.1,13.6,0.102,417537.6,417537.6,35737,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526913,520391.00
05/17/2016 19:15,2,0.285,ACTIVE,213.06,401.26,59.996,1463526904,"274151322000094","219011344069620",37.89,26.00,0,337.54,427.71,11.0,8.7,0.062,552351.6,552351.6,25688,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526914,520392.00
05/17/2016 19:15,2,0.588,ACTIVE,213.74,344.45,59.975,1463526904,"201051344000579","219011344069620",29.18,23.00,0,337.84,360.69,17.4,14.9,0.115,418372.6,418372.6,11348,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526915,520393.00
05/17/2016 19:15,2,0.549,ACTIVE,213.06,341.45,59.986,1463526904,"201051344000890","219011344069620",29.24,21.30,0,333.93,357.08,16.2,13.8,0.097,414694.6,414694.6,35757,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526915,520394.00
05/17/2016 19:15,2,0.537,ACTIVE,213.29,342.35,59.991,1463526904,"201051344000438","219011344069620",29.24,21.30,0,335.14,356.78,15.9,13.5,0.102,416765.9,416765.9,35762,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526917,520395.00
05/17/2016 19:15,2,0.566,ACTIVE,213.06,342.35,59.970,1463526904,"201051344000417","219011344069620",29.06,21.30,0,334.24,357.68,16.8,14.3,0.106,409417.6,409417.6,35919,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526918,520396.00
05/17/2016 19:15,2,0.463,ACTIVE,212.61,343.55,59.944,1463526904,"274151322000083","219011344069620",28.59,24.00,0,336.94,351.37,13.4,11.0,0.088,679102.2,679102.2,24730,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526919,520397.00
05/17/2016 19:15,2,0.477,ACTIVE,213.29,341.45,59.975,1463526904,"274151322000076","219011344069620",28.45,23.30,0,337.84,351.07,13.8,11.4,0.088,722962.2,722962.2,24730,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526920,520398.00
05/17/2016 19:15,2,0.559,ACTIVE,213.51,344.15,59.975,1463526904,"201051344000868","219011344069620",28.80,21.30,0,336.94,358.88,16.3,13.8,0.110,403572.9,403572.9,30997,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526920,520399.00
05/17/2016 19:15,2,0.473,ACTIVE,212.61,342.35,59.975,1463526904,"274151322000095","219011344069620",28.65,24.50,0,336.94,351.07,13.7,11.3,0.084,715502.3,715502.3,24643,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526921,520400.00
05/17/2016 19:15,2,0.541,ACTIVE,213.74,345.66,59.975,1463526904,"201051344000988","219011344069620",28.71,22.50,0,337.24,360.99,15.8,13.3,0.115,400728.6,400728.6,31297,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526922,520401.00
05/17/2016 19:15,2,0.557,ACTIVE,213.06,341.15,60.023,1463526904,"201051344001025","219011344069620",29.08,21.50,0,334.84,357.08,16.5,14.0,0.110,414559.6,414559.6,35810,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526923,520402.00
05/17/2016 19:15,2,0.564,ACTIVE,213.51,343.85,59.975,1463526904,"201051344000458","219011344069620",28.98,22.80,0,336.94,360.08,16.6,14.1,0.115,411514.3,411514.3,31219,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526924,520403.00
05/17/2016 19:15,2,0.549,ACTIVE,214.41,345.66,60.002,1463526904,"201051344000853","219011344069620",29.32,21.80,0,337.84,362.19,16.3,13.8,0.110,410108.6,410108.6,30818,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526925,520404.00
05/17/2016 19:15,2,0.521,ACTIVE,213.29,342.65,59.986,1463526904,"201051344000685","219011344069620",29.04,20.70,0,334.24,357.68,15.4,12.9,0.106,416287.3,416287.3,35648,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526926,520405.00
05/17/2016 19:15,2,0.545,ACTIVE,213.06,342.65,59.970,1463526904,"201051344000917","219011344069620",28.47,23.00,0,333.33,357.38,15.8,13.3,0.097,413188.2,413188.2,35650,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526927,520406.00
05/17/2016 19:15,2,0.514,ACTIVE,213.29,341.75,59.975,1463526904,"201051344001145","219011344069620",25.19,19.50,0,335.74,357.68,13.1,10.7,0.088,418350.6,418350.6,35502,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526928,520407.00
05/17/2016 19:15,2,0.545,ACTIVE,213.29,343.25,59.975,1463526904,"201051344000651","219011344069620",28.84,22.00,0,334.84,357.38,15.9,13.4,0.102,410584.3,410584.3,35866,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526929,520408.00
05/17/2016 19:15,2,0.422,ACTIVE,212.38,340.55,59.986,1463526904,"274151322000088","219011344069620",27.73,22.80,0,336.34,348.96,11.9,9.5,0.057,656785.7,656785.7,24396,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526929,520409.00
05/17/2016 19:15,2,0.301,ACTIVE,213.29,409.98,59.975,1463526904,"274151322000068","219011344069620",38.65,25.30,0,338.44,431.92,11.8,9.4,0.062,552048.0,552048.0,25896,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526930,520410.00
05/17/2016 19:15,2,0.555,ACTIVE,212.83,341.15,59.981,1463526904,"201051344001135","219011344069620",28.96,21.50,0,334.24,355.58,16.3,13.8,0.106,406680.5,406680.5,35806,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526931,520411.00
05/17/2016 19:15,2,0.561,ACTIVE,213.29,344.45,59.970,1463526904,"201051344000594","219011344069620",29.18,22.50,0,335.14,359.18,16.6,14.1,0.110,415209.0,415209.0,31258,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526932,520412.00
05/17/2016 19:15,2,0.518,ACTIVE,213.29,342.05,59.970,1463526904,"201051344001203","219011344069620",29.28,21.80,0,334.84,357.38,15.3,12.9,0.097,413552.8,413552.8,35835,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526933,520413.00
05/17/2016 19:15,2,0.445,ACTIVE,212.61,340.85,59.944,1463526904,"274151322000054","219011344069620",27.73,23.50,0,336.34,349.86,12.5,10.2,0.066,670937.4,670937.4,24429,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526934,520414.00
05/17/2016 19:15,2,0.557,ACTIVE,213.74,343.85,59.970,1463526904,"201051344000867","219011344069620",28.94,22.00,0,336.04,359.48,16.3,13.8,0.102,402836.8,402836.8,31261,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526935,520415.00
05/17/2016 19:15,2,0.512,ACTIVE,213.06,342.05,59.970,1463526904,"201051344001093","219011344069620",28.69,21.30,0,334.84,354.67,14.9,12.4,0.084,412258.1,412258.1,35701,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526936,520416.00
05/17/2016 19:15,2,0.527,ACTIVE,213.51,345.06,59.981,1463526904,"201051344000900","219011344069620",28.65,21.30,0,336.64,359.48,15.3,12.9,0.106,418449.9,418449.9,30649,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526937,520417.00
05/17/2016 19:15,2,0.555,ACTIVE,213.74,344.15,59.949,1463526904,"201051344000648","219011344069620",29.12,21.00,0,337.54,359.48,16.4,13.9,0.106,410510.5,410510.5,30944,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526938,520418.00
05/17/2016 19:15,2,0.561,ACTIVE,213.51,344.45,59.933,1463526904,"201051344000569","219011344069620",29.16,22.30,0,337.54,359.48,16.6,14.1,0.110,419623.4,419623.4,30579,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526939,520419.00
05/17/2016 19:15,2,0.572,ACTIVE,213.74,344.15,59.981,1463526904,"201051344000983","219011344069620",29.18,22.30,0,336.64,360.08,17.0,14.5,0.110,411056.6,411056.6,31054,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526940,520420.00
05/17/2016 19:15,2,0.543,ACTIVE,213.74,344.15,59.981,1463526904,"201051344001158","219011344069620",28.80,22.50,0,336.94,359.18,15.9,13.4,0.106,405609.0,405609.0,31319,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526941,520421.00
05/17/2016 19:15,2,0.541,ACTIVE,213.96,345.66,59.970,1463526904,"201051344000576","219011344069620",29.06,20.70,0,337.84,359.78,16.0,13.5,0.106,412582.1,412582.1,30724,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526941,520422.00
05/17/2016 19:15,2,0.451,ACTIVE,212.83,342.65,59.970,1463526904,"274151322000087","219011344069620",27.63,25.50,0,336.94,348.96,12.6,10.3,0.075,644639.0,644639.0,24511,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463526942,520423.00
05/17/2016 19:30,2,0.469,ACTIVE,213.96,343.55,59.991,1463527803,"201051344000645","219011344069620",29.10,19.50,0,337.84,353.17,13.8,11.4,0.084,412082.9,412082.9,30866,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527804,520424.00
05/17/2016 19:30,2,0.412,ACTIVE,213.06,341.15,59.996,1463527803,"274151322000085","219011344069620",27.81,22.50,0,337.84,347.16,11.6,9.3,0.062,672972.2,672972.2,24431,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527805,520425.00
05/17/2016 19:30,2,0.484,ACTIVE,213.96,344.76,59.991,1463527803,"201051344000633","219011344069620",28.53,19.80,0,336.94,355.58,14.0,11.6,0.075,403173.0,403173.0,31339,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527806,520426.00
05/17/2016 19:30,2,0.498,ACTIVE,213.74,344.15,60.002,1463527803,"201051344000469","219011344069620",27.87,19.80,0,335.74,352.57,14.1,11.6,0.088,404416.4,404416.4,31276,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527807,520427.00
05/17/2016 19:30,2,0.500,ACTIVE,212.61,340.55,59.959,1463527803,"201051344000646","219011344069620",25.72,19.50,0,332.73,350.47,13.1,10.7,0.075,408232.4,408232.4,35830,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527808,520428.00
05/17/2016 19:30,2,0.445,ACTIVE,212.61,342.35,59.991,1463527803,"274151322000052","219011344069620",27.79,22.00,0,336.94,347.46,12.6,10.2,0.066,685265.8,685265.8,24658,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527808,520429.00
05/17/2016 19:30,2,0.490,ACTIVE,213.29,341.75,60.002,1463527803,"201051344000585","219011344069620",28.90,20.00,0,334.24,351.97,14.4,11.9,0.084,414792.0,414792.0,35841,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527809,520430.00
05/17/2016 19:30,2,0.453,ACTIVE,212.83,339.95,60.002,1463527803,"201051344001230","219011344069620",28.11,19.00,0,332.73,349.86,12.9,10.5,0.075,411936.1,411936.1,35637,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527810,520431.00
05/17/2016 19:30,2,0.449,ACTIVE,213.51,341.45,60.018,1463527803,"201051344000582","219011344069620",28.96,20.70,0,334.84,350.47,13.2,10.8,0.080,405394.5,405394.5,35806,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527811,520432.00
05/17/2016 19:30,2,0.480,ACTIVE,212.83,340.55,59.996,1463527803,"201051344000955","219011344069620",29.22,20.30,0,333.93,348.36,14.3,11.8,0.080,417540.5,417540.5,35738,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527812,520433.00
05/17/2016 19:30,2,0.262,ACTIVE,212.83,406.07,60.002,1463527803,"274151322000094","219011344069620",38.29,24.30,0,338.44,412.98,10.2,7.9,0.049,552353.4,552353.4,25689,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527813,520434.00
05/17/2016 19:30,2,0.504,ACTIVE,213.51,342.95,60.002,1463527803,"201051344000579","219011344069620",28.59,21.50,0,336.94,353.17,14.6,12.2,0.084,418375.7,418375.7,11349,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527814,520435.00
05/17/2016 19:30,2,0.467,ACTIVE,213.06,340.25,59.996,1463527803,"201051344000890","219011344069620",29.44,19.80,0,333.93,350.17,13.9,11.5,0.080,414697.5,414697.5,35758,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527815,520436.00
05/17/2016 19:30,2,0.459,ACTIVE,213.29,340.85,60.002,1463527803,"201051344000438","219011344069620",29.90,19.80,0,334.54,351.37,13.9,11.5,0.080,416768.8,416768.8,35763,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527816,520437.00
05/17/2016 19:30,2,0.525,ACTIVE,213.29,340.85,60.007,1463527803,"201051344000417","219011344069620",24.21,19.50,0,333.93,350.47,12.9,10.5,0.075,409420.3,409420.3,35920,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527817,520438.00
05/17/2016 19:30,2,0.426,ACTIVE,212.83,342.95,59.996,1463527803,"274151322000083","219011344069620",27.85,22.50,0,337.24,348.06,12.0,9.6,0.066,679104.4,679104.4,24731,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527818,520439.00
05/17/2016 19:30,2,0.441,ACTIVE,213.29,342.05,59.996,1463527803,"274151322000076","219011344069620",28.57,21.80,0,338.14,347.76,12.8,10.4,0.080,722964.6,722964.6,24731,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527819,520440.00
05/17/2016 19:30,2,0.477,ACTIVE,213.51,343.25,60.007,1463527803,"201051344000868","219011344069620",28.92,18.70,0,336.34,353.17,14.0,11.6,0.084,403575.8,403575.8,30998,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527820,520441.00
05/17/2016 19:30,2,0.428,ACTIVE,212.83,342.35,59.970,1463527803,"274151322000095","219011344069620",28.65,22.80,0,337.54,347.16,12.4,10.0,0.075,715504.6,715504.6,24644,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527821,520442.00
05/17/2016 19:30,2,0.484,ACTIVE,213.51,344.45,60.012,1463527803,"201051344000988","219011344069620",25.58,20.70,0,336.04,354.37,12.6,10.2,0.088,400731.0,400731.0,31298,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527822,520443.00
05/17/2016 19:30,2,0.445,ACTIVE,213.06,340.55,60.002,1463527803,"201051344001025","219011344069620",29.82,19.80,0,334.54,351.07,13.4,11.1,0.075,414562.4,414562.4,35811,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527823,520444.00
05/17/2016 19:30,2,0.494,ACTIVE,213.51,342.65,60.007,1463527803,"201051344000458","219011344069620",28.29,21.00,0,336.94,352.87,14.2,11.7,0.088,411517.2,411517.2,31220,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527823,520445.00
05/17/2016 19:30,2,0.482,ACTIVE,213.96,344.45,59.996,1463527803,"201051344000853","219011344069620",28.69,19.80,0,338.44,353.77,14.0,11.6,0.088,410111.5,410111.5,30819,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527824,520446.00
