ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 19:30,2,0.449,ACTIVE,213.51,342.05,60.018,1463527803,"201051344000685","219011344069620",28.55,19.00,0,335.14,350.47,13.0,10.7,0.084,416289.9,416289.9,35649,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527825,520447.00
05/17/2016 19:30,2,0.445,ACTIVE,213.29,341.75,60.018,1463527803,"201051344000917","219011344069620",28.82,21.00,0,333.63,350.47,13.1,10.7,0.080,413190.8,413190.8,35651,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527826,520448.00
05/17/2016 19:30,2,0.473,ACTIVE,213.29,341.15,59.996,1463527803,"201051344001145","219011344069620",24.11,18.00,0,335.14,350.17,11.6,9.3,0.066,418352.7,418352.7,35503,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527827,520449.00
05/17/2016 19:30,2,0.463,ACTIVE,213.51,341.45,60.007,1463527803,"201051344000651","219011344069620",28.80,20.00,0,335.14,350.17,13.6,11.2,0.084,410587.0,410587.0,35867,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527828,520450.00
05/17/2016 19:30,2,0.395,ACTIVE,212.38,341.15,60.002,1463527803,"274151322000088","219011344069620",27.79,21.50,0,336.64,346.26,11.1,8.8,0.066,656787.7,656787.7,24397,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527829,520451.00
05/17/2016 19:30,2,0.279,ACTIVE,213.51,407.57,60.002,1463527803,"274151322000068","219011344069620",38.49,24.00,0,339.34,423.20,10.9,8.6,0.053,552049.9,552049.9,25897,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527830,520452.00
05/17/2016 19:30,2,0.463,ACTIVE,212.61,339.34,60.028,1463527803,"201051344001135","219011344069620",29.62,19.80,0,333.33,349.26,13.9,11.5,0.080,406683.4,406683.4,35807,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527831,520453.00
05/17/2016 19:30,2,0.475,ACTIVE,213.29,343.25,60.034,1463527803,"201051344000594","219011344069620",29.46,21.00,0,335.74,352.57,14.2,11.7,0.084,415212.0,415212.0,31259,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527832,520454.00
05/17/2016 19:30,2,0.461,ACTIVE,213.06,340.25,60.002,1463527803,"201051344001203","219011344069620",28.29,20.00,0,334.54,350.47,13.3,10.9,0.075,413555.5,413555.5,35836,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527833,520455.00
05/17/2016 19:30,2,0.412,ACTIVE,212.61,342.35,59.991,1463527803,"274151322000054","219011344069620",27.93,22.00,0,336.94,347.46,11.7,9.3,0.075,670939.6,670939.6,24430,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527834,520456.00
05/17/2016 19:30,2,0.467,ACTIVE,213.74,342.95,59.996,1463527803,"201051344000867","219011344069620",29.46,19.50,0,336.04,353.47,13.9,11.5,0.084,402839.7,402839.7,31262,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527835,520457.00
05/17/2016 19:30,2,0.480,ACTIVE,213.06,341.15,59.981,1463527803,"201051344001093","219011344069620",27.67,19.50,0,333.63,349.56,13.5,11.1,0.071,412260.8,412260.8,35702,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527835,520458.00
05/17/2016 19:30,2,0.447,ACTIVE,213.51,343.55,59.996,1463527803,"201051344000900","219011344069620",28.55,19.00,0,336.34,352.27,13.0,10.6,0.084,418452.3,418452.3,30650,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527836,520459.00
05/17/2016 19:30,2,0.494,ACTIVE,213.96,342.95,60.002,1463527803,"201051344000648","219011344069620",29.06,18.70,0,336.34,352.87,14.6,12.1,0.084,410513.5,410513.5,30945,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527837,520460.00
05/17/2016 19:30,2,0.477,ACTIVE,213.74,343.25,59.991,1463527803,"201051344000569","219011344069620",29.42,20.30,0,336.64,353.17,14.2,11.8,0.084,419626.3,419626.3,30580,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527838,520461.00
05/17/2016 19:30,2,0.496,ACTIVE,213.29,342.05,59.965,1463527803,"201051344000983","219011344069620",28.77,20.00,0,336.64,353.17,14.5,12.0,0.088,411059.6,411059.6,31055,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527839,520462.00
05/17/2016 19:30,2,0.459,ACTIVE,213.51,342.65,59.996,1463527803,"201051344001158","219011344069620",28.90,20.30,0,335.44,353.17,13.5,11.1,0.084,405611.7,405611.7,31320,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527840,520463.00
05/17/2016 19:30,2,0.482,ACTIVE,213.96,344.45,60.002,1463527803,"201051344000576","219011344069620",29.02,18.30,0,336.64,353.17,14.2,11.8,0.080,412584.9,412584.9,30725,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527841,520464.00
05/17/2016 19:30,2,0.420,ACTIVE,212.83,342.65,59.991,1463527803,"274151322000087","219011344069620",27.69,23.80,0,336.94,347.46,11.8,9.4,0.066,644641.1,644641.1,24512,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463527842,520465.00
05/17/2016 19:45,2,0.455,ACTIVE,214.19,343.55,59.959,1463528703,"201051344000645","219011344069620",28.33,18.00,0,336.94,352.87,13.1,10.7,0.075,412085.7,412085.7,30867,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528704,520466.00
05/17/2016 19:45,2,0.365,ACTIVE,212.83,340.85,59.949,1463528703,"274151322000085","219011344069620",27.83,21.30,0,337.54,350.17,10.3,8.0,0.057,672974.3,672974.3,24432,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528705,520467.00
05/17/2016 19:45,2,0.457,ACTIVE,213.96,344.45,59.981,1463528703,"201051344000633","219011344069620",28.55,18.30,0,336.34,354.67,13.2,10.9,0.080,403175.8,403175.8,31340,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528706,520468.00
05/17/2016 19:45,2,0.461,ACTIVE,213.74,342.95,59.949,1463528703,"201051344000469","219011344069620",28.78,18.70,0,334.24,352.87,13.4,11.0,0.080,404419.3,404419.3,31277,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528707,520469.00
05/17/2016 19:45,2,0.482,ACTIVE,212.83,340.25,59.959,1463528703,"201051344000646","219011344069620",24.01,18.70,0,332.73,349.56,11.7,9.4,0.066,408234.9,408234.9,35831,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528708,520470.00
05/17/2016 19:45,2,0.408,ACTIVE,212.38,339.95,59.954,1463528703,"274151322000052","219011344069620",27.79,21.00,0,336.34,350.77,11.6,9.2,0.057,685268.2,685268.2,24659,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528709,520471.00
05/17/2016 19:45,2,0.465,ACTIVE,213.51,342.05,59.959,1463528703,"201051344000585","219011344069620",28.86,19.00,0,333.63,350.17,13.6,11.2,0.075,414794.8,414794.8,35842,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528710,520472.00
05/17/2016 19:45,2,0.422,ACTIVE,213.06,340.25,59.965,1463528703,"201051344001230","219011344069620",27.95,17.80,0,332.73,348.36,12.0,9.7,0.062,411938.6,411938.6,35638,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528710,520473.00
05/17/2016 19:45,2,0.430,ACTIVE,213.51,341.45,59.954,1463528703,"201051344000582","219011344069620",28.65,19.30,0,334.24,349.56,12.5,10.1,0.071,405397.1,405397.1,35807,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528711,520474.00
05/17/2016 19:45,2,0.498,ACTIVE,212.83,339.65,59.949,1463528703,"201051344000955","219011344069620",23.34,19.30,0,332.13,348.36,11.8,9.5,0.062,417543.0,417543.0,35739,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528712,520475.00
05/17/2016 19:45,2,0.236,ACTIVE,212.83,391.04,59.944,1463528703,"274151322000094","219011344069620",36.62,23.30,0,338.44,415.99,8.8,6.6,0.053,552355.2,552355.2,25690,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528713,520476.00
05/17/2016 19:45,2,0.506,ACTIVE,213.74,342.65,59.970,1463528703,"201051344000579","219011344069620",23.84,20.30,0,336.34,352.27,12.2,9.9,0.062,418378.5,418378.5,11350,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528714,520477.00
05/17/2016 19:45,2,0.459,ACTIVE,213.06,340.55,59.954,1463528703,"201051344000890","219011344069620",28.19,18.70,0,333.63,349.56,13.1,10.7,0.071,414700.2,414700.2,35759,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528715,520478.00
05/17/2016 19:45,2,0.455,ACTIVE,213.29,341.45,59.954,1463528703,"201051344000438","219011344069620",28.77,18.70,0,333.93,350.17,13.3,10.9,0.075,416771.5,416771.5,35764,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528716,520479.00
05/17/2016 19:45,2,0.502,ACTIVE,213.29,341.15,59.965,1463528703,"201051344000417","219011344069620",23.12,18.70,0,334.24,348.96,11.8,9.4,0.062,409422.8,409422.8,35921,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528717,520480.00
05/17/2016 19:45,2,0.379,ACTIVE,212.83,341.15,59.970,1463528703,"274151322000083","219011344069620",27.81,21.50,0,336.94,350.47,10.7,8.4,0.066,679106.6,679106.6,24732,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528718,520481.00
05/17/2016 19:45,2,0.404,ACTIVE,213.29,342.05,59.965,1463528703,"274151322000076","219011344069620",28.29,21.00,0,338.14,350.47,11.6,9.3,0.066,722967.0,722967.0,24732,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528719,520482.00
05/17/2016 19:45,2,0.463,ACTIVE,213.74,342.95,59.970,1463528703,"201051344000868","219011344069620",27.85,17.30,0,335.44,352.57,13.1,10.7,0.075,403578.6,403578.6,30999,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528720,520483.00
05/17/2016 19:45,2,0.393,ACTIVE,212.61,342.35,60.002,1463528703,"274151322000095","219011344069620",27.81,21.50,0,336.94,350.17,11.0,8.7,0.066,715506.9,715506.9,24645,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528721,520484.00
05/17/2016 19:45,2,0.461,ACTIVE,213.29,343.25,59.970,1463528703,"201051344000988","219011344069620",23.95,19.50,0,335.74,353.77,11.2,8.9,0.075,400733.3,400733.3,31299,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528722,520485.00
05/17/2016 19:45,2,0.438,ACTIVE,213.29,339.65,60.002,1463528703,"201051344001025","219011344069620",28.82,18.30,0,333.93,349.86,12.8,10.4,0.071,414565.1,414565.1,35812,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528723,520486.00
05/17/2016 19:45,2,0.463,ACTIVE,213.51,342.95,59.986,1463528703,"201051344000458","219011344069620",28.86,19.80,0,336.34,352.27,13.6,11.2,0.088,411520.0,411520.0,31221,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528724,520487.00
05/17/2016 19:45,2,0.445,ACTIVE,214.19,344.15,59.959,1463528703,"201051344000853","219011344069620",29.10,19.00,0,336.94,354.07,13.2,10.8,0.080,410114.2,410114.2,30820,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528725,520488.00
05/17/2016 19:45,2,0.426,ACTIVE,213.74,342.05,59.965,1463528703,"201051344000685","219011344069620",28.31,17.80,0,333.63,351.07,12.3,9.9,0.075,416292.4,416292.4,35650,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528726,520489.00
05/17/2016 19:45,2,0.418,ACTIVE,213.29,340.85,59.975,1463528703,"201051344000917","219011344069620",28.37,19.30,0,333.63,349.56,12.0,9.7,0.066,413193.4,413193.4,35652,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528727,520490.00
05/17/2016 19:45,2,0.404,ACTIVE,213.29,341.15,59.970,1463528703,"201051344001145","219011344069620",29.08,17.00,0,334.54,350.77,11.9,9.6,0.071,418355.0,418355.0,35504,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528727,520491.00
05/17/2016 19:45,2,0.447,ACTIVE,213.51,341.45,59.996,1463528703,"201051344000651","219011344069620",28.21,18.30,0,334.54,350.17,12.8,10.5,0.075,410589.7,410589.7,35868,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528728,520492.00
05/17/2016 19:45,2,0.355,ACTIVE,212.38,339.95,59.965,1463528703,"274151322000088","219011344069620",27.79,20.70,0,336.34,349.56,10.0,7.7,0.057,656789.8,656789.8,24398,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528729,520493.00
05/17/2016 19:45,2,0.256,ACTIVE,213.29,404.87,59.970,1463528703,"274151322000068","219011344069620",38.15,23.50,0,338.74,419.00,10.0,7.7,0.049,552052.0,552052.0,25898,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528730,520494.00
05/17/2016 19:45,2,0.459,ACTIVE,212.83,339.95,59.970,1463528703,"201051344001135","219011344069620",28.13,18.70,0,332.73,349.56,13.2,10.8,0.075,406686.1,406686.1,35808,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528731,520495.00
05/17/2016 19:45,2,0.455,ACTIVE,213.29,342.65,60.012,1463528703,"201051344000594","219011344069620",28.90,19.50,0,335.44,352.57,13.4,11.0,0.075,415214.8,415214.8,31260,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528732,520496.00
05/17/2016 19:45,2,0.432,ACTIVE,213.51,340.25,59.970,1463528703,"201051344001203","219011344069620",28.19,18.70,0,333.93,350.77,12.4,10.0,0.080,413558.0,413558.0,35837,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528733,520497.00
05/17/2016 19:45,2,0.375,ACTIVE,212.61,341.75,59.975,1463528703,"274151322000054","219011344069620",27.89,21.30,0,336.64,349.56,10.6,8.3,0.062,670941.8,670941.8,24431,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528734,520498.00
05/17/2016 19:45,2,0.453,ACTIVE,213.74,342.35,59.975,1463528703,"201051344000867","219011344069620",28.69,18.30,0,336.04,352.57,13.2,10.8,0.075,402842.4,402842.4,31263,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528735,520499.00
05/17/2016 19:45,2,0.428,ACTIVE,213.06,340.25,59.970,1463528703,"201051344001093","219011344069620",29.36,18.30,0,333.93,349.56,12.8,10.4,0.066,412263.4,412263.4,35703,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528736,520500.00
05/17/2016 19:45,2,0.418,ACTIVE,213.51,343.25,59.965,1463528703,"201051344000900","219011344069620",28.75,18.00,0,335.74,352.87,12.2,9.8,0.080,418454.8,418454.8,30651,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528736,520501.00
05/17/2016 19:45,2,0.477,ACTIVE,213.96,343.55,59.954,1463528703,"201051344000648","219011344069620",28.51,17.30,0,337.24,353.17,13.8,11.4,0.075,410516.3,410516.3,30946,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528737,520502.00
05/17/2016 19:45,2,0.463,ACTIVE,213.74,343.25,59.975,1463528703,"201051344000569","219011344069620",28.63,19.50,0,336.64,352.57,13.4,11.1,0.080,419629.2,419629.2,30581,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528738,520503.00
05/17/2016 19:45,2,0.469,ACTIVE,213.51,342.65,59.949,1463528703,"201051344000983","219011344069620",28.77,19.30,0,335.44,352.87,13.7,11.3,0.080,411062.5,411062.5,31056,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528739,520504.00
05/17/2016 19:45,2,0.438,ACTIVE,213.74,342.95,59.965,1463528703,"201051344001158","219011344069620",28.59,19.50,0,335.74,352.87,12.7,10.3,0.080,405614.4,405614.4,31321,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528740,520505.00
05/17/2016 19:45,2,0.475,ACTIVE,213.96,344.15,59.970,1463528703,"201051344000576","219011344069620",27.39,17.30,0,335.74,353.47,13.2,10.8,0.075,412587.7,412587.7,30726,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528741,520506.00
05/17/2016 19:45,2,0.375,ACTIVE,212.83,340.55,59.954,1463528703,"274151322000087","219011344069620",27.53,22.50,0,336.94,350.47,10.5,8.2,0.057,644643.3,644643.3,24513,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463528742,520507.00
05/17/2016 20:00,2,0.455,ACTIVE,213.96,343.25,59.975,1463529603,"201051344000645","219011344069620",24.27,17.80,0,336.94,350.17,11.2,8.9,0.062,412088.2,412088.2,30868,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529604,520508.00
05/17/2016 20:00,2,0.332,ACTIVE,213.06,341.15,59.981,1463529603,"274151322000085","219011344069620",27.71,20.30,0,337.24,345.66,9.3,7.1,0.040,672976.2,672976.2,24433,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529605,520509.00
05/17/2016 20:00,2,0.426,ACTIVE,214.19,344.45,59.975,1463529603,"201051344000633","219011344069620",28.94,18.00,0,335.74,352.27,12.5,10.1,0.071,403178.4,403178.4,31341,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529606,520510.00
05/17/2016 20:00,2,0.447,ACTIVE,213.74,343.25,59.981,1463529603,"201051344000469","219011344069620",27.71,18.30,0,334.24,349.86,12.6,10.2,0.075,404421.9,404421.9,31278,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529607,520511.00
05/17/2016 20:00,2,0.422,ACTIVE,212.83,340.85,59.959,1463529603,"201051344000646","219011344069620",28.86,18.00,0,333.33,348.36,12.4,10.0,0.066,408237.2,408237.2,35832,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529608,520512.00
05/17/2016 20:00,2,0.375,ACTIVE,212.61,341.15,59.986,1463529603,"274151322000052","219011344069620",27.59,20.30,0,336.34,346.26,10.5,8.2,0.057,685270.4,685270.4,24660,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529609,520513.00
05/17/2016 20:00,2,0.439,ACTIVE,213.29,341.45,59.981,1463529603,"201051344000585","219011344069620",28.67,18.30,0,333.93,347.76,12.8,10.4,0.071,414797.6,414797.6,35843,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529610,520514.00
05/17/2016 20:00,2,0.389,ACTIVE,213.06,340.25,60.039,1463529603,"201051344001230","219011344069620",28.15,17.00,0,333.03,346.26,11.1,8.8,0.057,411940.9,411940.9,35639,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529611,520515.00
05/17/2016 20:00,2,0.408,ACTIVE,213.51,341.15,59.981,1463529603,"201051344000582","219011344069620",28.23,18.00,0,333.63,347.76,11.7,9.4,0.062,405399.5,405399.5,35808,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529612,520516.00
05/17/2016 20:00,2,0.432,ACTIVE,212.83,340.25,59.986,1463529603,"201051344000955","219011344069620",29.26,18.00,0,332.13,345.96,12.8,10.4,0.071,417545.3,417545.3,35740,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529613,520517.00
05/17/2016 20:00,2,0.205,ACTIVE,212.83,400.06,60.002,1463529603,"274151322000094","219011344069620",37.73,22.50,0,337.84,415.39,7.9,5.7,0.040,552356.7,552356.7,25691,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529613,520518.00
05/17/2016 20:00,2,0.480,ACTIVE,213.51,342.65,59.975,1463529603,"201051344000579","219011344069620",22.70,20.30,0,336.64,349.26,11.1,8.8,0.057,418380.9,418380.9,11351,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529614,520519.00
05/17/2016 20:00,2,0.424,ACTIVE,213.06,340.25,59.986,1463529603,"201051344000890","219011344069620",28.59,17.50,0,333.63,347.46,12.3,9.9,0.066,414702.8,414702.8,35760,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529615,520520.00
05/17/2016 20:00,2,0.416,ACTIVE,213.06,341.45,59.991,1463529603,"201051344000438","219011344069620",29.42,17.80,0,334.84,348.36,12.4,10.1,0.066,416774.2,416774.2,35765,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529616,520521.00
05/17/2016 20:00,2,0.434,ACTIVE,213.29,341.15,59.996,1463529603,"201051344000417","219011344069620",29.44,17.80,0,333.63,347.46,13.0,10.6,0.066,409425.3,409425.3,35922,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529617,520522.00
05/17/2016 20:00,2,0.340,ACTIVE,212.83,342.95,59.986,1463529603,"274151322000083","219011344069620",27.63,20.00,0,336.94,345.66,9.5,7.2,0.049,679108.6,679108.6,24733,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529618,520523.00
05/17/2016 20:00,2,0.357,ACTIVE,213.29,341.45,59.986,1463529603,"274151322000076","219011344069620",28.86,20.30,0,337.84,346.56,10.5,8.2,0.057,722969.3,722969.3,24733,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529619,520524.00
05/17/2016 20:00,2,0.426,ACTIVE,213.51,342.95,60.002,1463529603,"201051344000868","219011344069620",28.65,17.00,0,335.14,349.56,12.4,10.0,0.066,403581.2,403581.2,31000,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529620,520525.00
05/17/2016 20:00,2,0.344,ACTIVE,212.61,341.75,60.012,1463529603,"274151322000095","219011344069620",27.91,20.30,0,336.64,345.36,9.7,7.5,0.053,715509.0,715509.0,24646,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529621,520526.00
05/17/2016 20:00,2,0.406,ACTIVE,213.51,344.15,59.954,1463529603,"201051344000988","219011344069620",28.49,19.50,0,334.24,351.37,11.8,9.4,0.071,400735.5,400735.5,31300,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529622,520527.00
05/17/2016 20:00,2,0.414,ACTIVE,212.83,339.04,59.996,1463529603,"201051344001025","219011344069620",28.63,17.50,0,333.33,347.46,12.0,9.7,0.062,414567.6,414567.6,35813,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529623,520528.00
05/17/2016 20:00,2,0.465,ACTIVE,213.29,342.35,59.991,1463529603,"201051344000458","219011344069620",23.32,19.50,0,335.74,350.17,11.0,8.7,0.062,411522.4,411522.4,31222,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529624,520529.00
05/17/2016 20:00,2,0.418,ACTIVE,214.19,344.45,60.012,1463529603,"201051344000853","219011344069620",28.90,19.00,0,337.54,351.37,12.3,9.9,0.071,410116.8,410116.8,30821,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529625,520530.00
05/17/2016 20:00,2,0.393,ACTIVE,213.29,341.45,59.996,1463529603,"201051344000685","219011344069620",28.37,17.00,0,333.93,349.26,11.3,9.0,0.066,416294.8,416294.8,35651,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529626,520531.00
05/17/2016 20:00,2,0.391,ACTIVE,213.06,341.45,59.996,1463529603,"201051344000917","219011344069620",28.29,18.30,0,333.03,347.76,11.2,8.9,0.057,413195.7,413195.7,35653,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529627,520532.00
05/17/2016 20:00,2,0.379,ACTIVE,213.29,340.85,59.986,1463529603,"201051344001145","219011344069620",28.69,16.30,0,334.54,348.66,11.1,8.7,0.066,418357.3,418357.3,35505,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529627,520533.00
05/17/2016 20:00,2,0.414,ACTIVE,213.29,341.45,60.012,1463529603,"201051344000651","219011344069620",28.61,17.50,0,334.24,347.46,12.0,9.7,0.062,410592.2,410592.2,35869,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529628,520534.00
05/17/2016 20:00,2,0.320,ACTIVE,212.38,341.45,59.991,1463529603,"274151322000088","219011344069620",27.55,20.00,0,336.04,345.06,8.9,6.7,0.053,656791.6,656791.6,24399,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529629,520535.00
05/17/2016 20:00,2,0.234,ACTIVE,213.51,396.15,59.986,1463529603,"274151322000068","219011344069620",37.35,23.00,0,338.74,415.09,8.8,6.6,0.040,552053.8,552053.8,25899,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529630,520536.00
05/17/2016 20:00,2,0.426,ACTIVE,212.83,339.95,59.991,1463529603,"201051344001135","219011344069620",28.41,17.80,0,333.33,347.16,12.3,9.9,0.066,406688.8,406688.8,35809,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529631,520537.00
05/17/2016 20:00,2,0.443,ACTIVE,213.06,342.05,59.986,1463529603,"201051344000594","219011344069620",27.25,19.30,0,334.84,349.86,12.3,9.9,0.071,415217.4,415217.4,31261,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529632,520538.00
05/17/2016 20:00,2,0.404,ACTIVE,213.06,340.25,59.991,1463529603,"201051344001203","219011344069620",28.01,17.80,0,333.93,348.06,11.5,9.1,0.066,413560.5,413560.5,35838,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529633,520539.00
05/17/2016 20:00,2,0.340,ACTIVE,212.61,340.85,59.981,1463529603,"274151322000054","219011344069620",27.83,20.70,0,336.64,345.66,9.6,7.3,0.044,670943.8,670943.8,24432,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529634,520540.00
05/17/2016 20:00,2,0.426,ACTIVE,213.74,342.05,59.986,1463529603,"201051344000867","219011344069620",28.45,18.30,0,336.04,349.86,12.3,10.0,0.066,402845.1,402845.1,31264,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529635,520541.00
05/17/2016 20:00,2,0.416,ACTIVE,213.06,340.85,59.981,1463529603,"201051344001093","219011344069620",27.97,17.80,0,334.24,347.76,11.8,9.5,0.057,412265.9,412265.9,35704,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529636,520542.00
05/17/2016 20:00,2,0.391,ACTIVE,213.51,343.55,59.981,1463529603,"201051344000900","219011344069620",28.31,18.00,0,335.74,350.17,11.2,8.9,0.071,418457.2,418457.2,30652,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529637,520543.00
05/17/2016 20:00,2,0.445,ACTIVE,213.96,342.95,59.996,1463529603,"201051344000648","219011344069620",28.31,17.30,0,336.94,350.77,12.8,10.4,0.071,410519.1,410519.1,30947,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529638,520544.00
05/17/2016 20:00,2,0.434,ACTIVE,213.51,342.95,59.954,1463529603,"201051344000569","219011344069620",28.59,19.30,0,336.34,350.17,12.6,10.3,0.066,419631.9,419631.9,30582,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529639,520545.00
05/17/2016 20:00,2,0.441,ACTIVE,213.51,342.35,59.981,1463529603,"201051344000983","219011344069620",28.47,19.00,0,335.74,350.17,12.7,10.4,0.075,411065.2,411065.2,31057,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529640,520546.00
05/17/2016 20:00,2,0.420,ACTIVE,213.51,342.65,59.981,1463529603,"201051344001158","219011344069620",27.71,19.50,0,335.74,349.86,11.8,9.5,0.071,405616.9,405616.9,31322,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529641,520547.00
05/17/2016 20:00,2,0.428,ACTIVE,214.19,344.15,59.991,1463529603,"201051344000576","219011344069620",28.59,17.00,0,336.64,351.97,12.4,10.1,0.066,412590.4,412590.4,30727,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529642,520548.00
05/17/2016 20:00,2,0.328,ACTIVE,212.83,340.85,59.975,1463529603,"274151322000087","219011344069620",27.71,21.50,0,336.94,345.66,9.2,7.0,0.044,644645.2,644645.2,24514,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463529643,520549.00
05/17/2016 20:15,2,0.371,ACTIVE,214.19,343.25,59.965,1463530503,"201051344000645","219011344069620",28.92,17.30,0,336.94,349.26,10.9,8.6,0.057,412090.4,412090.4,30869,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530504,520550.00
05/17/2016 20:15,2,0.283,ACTIVE,212.83,339.95,59.954,1463530503,"274151322000085","219011344069620",27.77,19.50,0,336.94,345.36,8.0,5.7,0.035,672977.8,672977.8,24434,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530505,520551.00
05/17/2016 20:15,2,0.381,ACTIVE,214.19,344.76,59.970,1463530503,"201051344000633","219011344069620",28.61,17.50,0,336.34,352.27,11.1,8.8,0.062,403180.7,403180.7,31342,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530506,520552.00
05/17/2016 20:15,2,0.404,ACTIVE,213.74,342.95,59.965,1463530503,"201051344000469","219011344069620",27.85,17.80,0,334.54,349.56,11.4,9.1,0.062,404424.3,404424.3,31279,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530507,520553.00
05/17/2016 20:15,2,0.391,ACTIVE,212.61,340.25,59.949,1463530503,"201051344000646","219011344069620",27.95,17.50,0,332.73,347.16,11.1,8.8,0.057,408239.5,408239.5,35833,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530508,520554.00
05/17/2016 20:15,2,0.324,ACTIVE,212.61,339.65,59.944,1463530503,"274151322000052","219011344069620",27.77,19.80,0,336.04,345.66,9.1,6.9,0.035,685272.3,685272.3,24661,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530509,520555.00
05/17/2016 20:15,2,0.398,ACTIVE,213.06,340.85,59.996,1463530503,"201051344000585","219011344069620",28.41,17.50,0,334.24,347.46,11.5,9.2,0.062,414800.0,414800.0,35844,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530510,520556.00
05/17/2016 20:15,2,0.348,ACTIVE,212.61,339.34,59.949,1463530503,"201051344001230","219011344069620",28.09,16.30,0,333.03,345.66,9.9,7.7,0.049,411942.9,411942.9,35640,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530511,520557.00
05/17/2016 20:15,2,0.367,ACTIVE,213.51,341.15,59.944,1463530503,"201051344000582","219011344069620",28.03,17.00,0,334.84,347.46,10.4,8.2,0.053,405401.7,405401.7,35809,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530511,520558.00
05/17/2016 20:15,2,0.393,ACTIVE,212.61,339.95,59.965,1463530503,"201051344000955","219011344069620",28.80,17.30,0,333.03,346.56,11.5,9.2,0.057,417547.7,417547.7,35741,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530512,520559.00
05/17/2016 20:15,2,0.178,ACTIVE,212.83,381.42,59.949,1463530503,"274151322000094","219011344069620",35.88,21.50,0,338.14,408.18,6.5,4.3,0.027,552357.9,552357.9,25692,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530513,520560.00
05/17/2016 20:15,2,0.416,ACTIVE,213.74,342.95,59.959,1463530503,"201051344000579","219011344069620",27.85,19.30,0,335.74,348.66,11.8,9.4,0.053,418383.3,418383.3,11352,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530514,520561.00
05/17/2016 20:15,2,0.387,ACTIVE,212.83,339.34,59.954,1463530503,"201051344000890","219011344069620",28.21,17.00,0,332.73,346.86,11.1,8.8,0.053,414705.1,414705.1,35761,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530515,520562.00
05/17/2016 20:15,2,0.379,ACTIVE,213.06,339.95,59.959,1463530503,"201051344000438","219011344069620",28.84,17.00,0,333.93,347.46,11.1,8.8,0.053,416776.5,416776.5,35766,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530516,520563.00
05/17/2016 20:15,2,0.402,ACTIVE,213.06,340.55,59.954,1463530503,"201051344000417","219011344069620",28.63,17.30,0,333.63,347.76,11.7,9.4,0.057,409427.7,409427.7,35923,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530517,520564.00
05/17/2016 20:15,2,0.287,ACTIVE,212.61,341.45,59.959,1463530503,"274151322000083","219011344069620",27.87,19.50,0,336.94,345.66,8.1,5.9,0.044,679110.2,679110.2,24734,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530518,520565.00
05/17/2016 20:15,2,0.320,ACTIVE,213.29,342.35,59.954,1463530503,"274151322000076","219011344069620",27.89,19.50,0,337.84,346.26,9.1,6.8,0.044,722971.1,722971.1,24734,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530519,520566.00
05/17/2016 20:15,2,0.381,ACTIVE,213.51,342.05,59.959,1463530503,"201051344000868","219011344069620",28.39,16.30,0,336.04,349.56,11.0,8.7,0.053,403583.5,403583.5,31001,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530520,520567.00
05/17/2016 20:15,2,0.297,ACTIVE,212.83,340.85,59.954,1463530503,"274151322000095","219011344069620",27.77,19.50,0,336.94,345.36,8.3,6.1,0.044,715510.6,715510.6,24647,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530521,520568.00
05/17/2016 20:15,2,0.369,ACTIVE,213.51,344.15,59.970,1463530503,"201051344000988","219011344069620",28.21,18.70,0,335.14,351.37,10.6,8.3,0.066,400737.7,400737.7,31301,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530522,520569.00
05/17/2016 20:15,2,0.359,ACTIVE,212.61,339.04,59.959,1463530503,"201051344001025","219011344069620",29.40,16.70,0,333.93,347.46,10.8,8.5,0.053,414569.8,414569.8,35814,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530523,520570.00
05/17/2016 20:15,2,0.398,ACTIVE,213.74,342.35,59.959,1463530503,"201051344000458","219011344069620",28.23,18.70,0,335.74,348.66,11.4,9.1,0.062,411524.7,411524.7,31223,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530524,520571.00
05/17/2016 20:15,2,0.383,ACTIVE,214.41,344.45,59.970,1463530503,"201051344000853","219011344069620",28.11,18.00,0,336.94,350.77,10.9,8.6,0.057,410119.1,410119.1,30822,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530525,520572.00
05/17/2016 20:15,2,0.338,ACTIVE,213.06,340.55,59.959,1463530503,"201051344000685","219011344069620",29.40,16.30,0,334.24,348.36,10.1,7.8,0.057,416296.9,416296.9,35652,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530526,520573.00
05/17/2016 20:15,2,0.352,ACTIVE,213.06,340.55,59.981,1463530503,"201051344000917","219011344069620",28.01,17.50,0,333.93,347.46,10.0,7.7,0.044,413197.8,413197.8,35654,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530527,520574.00
05/17/2016 20:15,2,0.336,ACTIVE,213.06,340.55,59.970,1463530503,"201051344001145","219011344069620",28.61,15.80,0,334.54,347.76,9.7,7.5,0.049,418359.3,418359.3,35506,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530527,520575.00
05/17/2016 20:15,2,0.377,ACTIVE,213.06,341.15,59.975,1463530503,"201051344000651","219011344069620",28.01,16.70,0,335.14,347.46,10.7,8.4,0.057,410594.5,410594.5,35870,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530528,520576.00
05/17/2016 20:15,2,0.283,ACTIVE,212.38,340.55,59.959,1463530503,"274151322000088","219011344069620",26.80,19.30,0,336.34,344.76,7.7,5.5,0.035,656793.1,656793.1,24400,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530529,520577.00
05/17/2016 20:15,2,0.199,ACTIVE,213.51,397.66,59.949,1463530503,"274151322000068","219011344069620",37.45,22.30,0,338.44,412.38,7.6,5.4,0.031,552055.2,552055.2,25900,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530530,520578.00
05/17/2016 20:15,2,0.387,ACTIVE,212.61,339.04,59.970,1463530503,"201051344001135","219011344069620",28.13,17.00,0,333.93,346.86,11.1,8.7,0.053,406691.1,406691.1,35810,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530531,520579.00
05/17/2016 20:15,2,0.395,ACTIVE,213.51,342.95,59.970,1463530503,"201051344000594","219011344069620",28.03,18.70,0,334.84,349.26,11.2,8.9,0.066,415219.8,415219.8,31262,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530532,520580.00
05/17/2016 20:15,2,0.350,ACTIVE,213.06,339.65,59.986,1463530503,"201051344001203","219011344069620",28.78,17.00,0,333.93,348.06,10.2,8.0,0.053,413562.6,413562.6,35839,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530533,520581.00
05/17/2016 20:15,2,0.295,ACTIVE,212.61,340.25,59.970,1463530503,"274151322000054","219011344069620",27.77,19.80,0,336.34,345.36,8.3,6.1,0.035,670945.4,670945.4,24433,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530534,520582.00
05/17/2016 20:15,2,0.381,ACTIVE,213.96,341.75,59.986,1463530503,"201051344000867","219011344069620",28.63,17.50,0,335.74,349.26,11.0,8.7,0.053,402847.4,402847.4,31265,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530535,520583.00
05/17/2016 20:15,2,0.377,ACTIVE,212.83,339.95,60.007,1463530503,"201051344001093","219011344069620",28.43,17.00,0,333.33,346.56,10.9,8.6,0.053,412268.2,412268.2,35705,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530536,520584.00
05/17/2016 20:15,2,0.344,ACTIVE,213.74,343.25,59.965,1463530503,"201051344000900","219011344069620",28.03,17.50,0,336.34,349.86,9.8,7.5,0.057,418459.2,418459.2,30653,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530537,520585.00
05/17/2016 20:15,2,0.395,ACTIVE,213.74,342.95,59.965,1463530503,"201051344000648","219011344069620",28.43,16.70,0,336.34,349.86,11.4,9.1,0.062,410521.5,410521.5,30948,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530538,520586.00
05/17/2016 20:15,2,0.395,ACTIVE,213.74,342.95,59.970,1463530503,"201051344000569","219011344069620",28.27,19.00,0,336.64,349.56,11.3,9.0,0.057,419634.2,419634.2,30583,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530539,520587.00
05/17/2016 20:15,2,0.391,ACTIVE,213.96,342.05,59.975,1463530503,"201051344000983","219011344069620",28.65,17.80,0,336.04,349.86,11.4,9.1,0.057,411067.6,411067.6,31058,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530539,520588.00
05/17/2016 20:15,2,0.363,ACTIVE,213.74,342.35,59.944,1463530503,"201051344001158","219011344069620",28.82,18.00,0,336.04,349.56,10.6,8.3,0.062,405619.1,405619.1,31323,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530540,520589.00
05/17/2016 20:15,2,0.383,ACTIVE,214.19,343.85,59.954,1463530503,"201051344000576","219011344069620",28.55,16.70,0,336.94,350.17,11.1,8.8,0.057,412592.7,412592.7,30728,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530541,520590.00
