ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 20:15,2,0.283,ACTIVE,213.06,339.65,59.959,1463530503,"274151322000087","219011344069620",27.79,20.70,0,336.94,345.36,8.0,5.7,0.031,644646.8,644646.8,24515,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463530542,520591.00
05/17/2016 20:30,2,0.330,ACTIVE,213.51,341.75,59.965,1463531403,"201051344000645","219011344069620",28.43,16.70,0,337.24,349.56,9.5,7.3,0.044,412092.4,412092.4,30870,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531404,520592.00
05/17/2016 20:30,2,0.244,ACTIVE,212.38,340.25,59.981,1463531403,"274151322000085","219011344069620",27.23,18.30,0,336.64,344.76,6.7,4.6,0.031,672979.0,672979.0,24435,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531405,520593.00
05/17/2016 20:30,2,0.334,ACTIVE,213.29,342.35,59.970,1463531403,"201051344000633","219011344069620",28.63,17.30,0,336.64,351.07,9.7,7.4,0.044,403182.7,403182.7,31343,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531406,520594.00
05/17/2016 20:30,2,0.340,ACTIVE,213.29,341.15,59.965,1463531403,"201051344000469","219011344069620",28.84,17.30,0,335.74,349.26,10.0,7.7,0.040,404426.4,404426.4,31280,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531407,520595.00
05/17/2016 20:30,2,0.332,ACTIVE,212.61,339.95,59.975,1463531403,"201051344000646","219011344069620",28.77,16.70,0,333.03,346.26,9.7,7.5,0.049,408241.5,408241.5,35834,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531408,520596.00
05/17/2016 20:30,2,0.277,ACTIVE,211.93,339.04,59.965,1463531403,"274151322000052","219011344069620",27.41,18.70,0,335.74,344.76,7.7,5.5,0.040,685273.8,685273.8,24662,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531409,520597.00
05/17/2016 20:30,2,0.350,ACTIVE,213.06,340.25,59.970,1463531403,"201051344000585","219011344069620",28.25,16.70,0,333.63,346.26,10.1,7.8,0.044,414802.1,414802.1,35845,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531410,520598.00
05/17/2016 20:30,2,0.307,ACTIVE,212.83,339.65,59.949,1463531403,"201051344001230","219011344069620",28.57,15.80,0,332.73,345.36,8.9,6.6,0.031,411944.7,411944.7,35641,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531410,520599.00
05/17/2016 20:30,2,0.326,ACTIVE,213.51,340.55,59.938,1463531403,"201051344000582","219011344069620",27.91,16.30,0,334.54,346.26,9.2,7.0,0.044,405403.6,405403.6,35810,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531411,520600.00
05/17/2016 20:30,2,0.348,ACTIVE,212.61,339.65,59.965,1463531403,"201051344000955","219011344069620",29.04,16.70,0,332.43,345.66,10.2,8.0,0.049,417549.8,417549.8,35742,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531412,520601.00
05/17/2016 20:30,2,0.150,ACTIVE,212.38,344.45,59.965,1463531403,"274151322000094","219011344069620",31.97,20.00,0,337.54,385.33,4.9,2.8,0.022,552358.8,552358.8,25693,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531413,520602.00
05/17/2016 20:30,2,0.355,ACTIVE,213.06,340.85,59.996,1463531403,"201051344000579","219011344069620",28.90,18.00,0,336.94,349.26,10.4,8.1,0.049,418385.5,418385.5,11353,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531414,520603.00
05/17/2016 20:30,2,0.338,ACTIVE,212.83,339.04,59.970,1463531403,"201051344000890","219011344069620",29.00,16.30,0,332.73,346.26,9.9,7.7,0.044,414707.2,414707.2,35762,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531415,520604.00
05/17/2016 20:30,2,0.334,ACTIVE,213.06,339.65,59.970,1463531403,"201051344000438","219011344069620",29.20,16.00,0,334.24,346.26,9.9,7.6,0.040,416778.5,416778.5,35767,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531416,520605.00
05/17/2016 20:30,2,0.357,ACTIVE,213.29,340.25,59.975,1463531403,"201051344000417","219011344069620",28.94,16.30,0,333.63,346.26,10.6,8.3,0.044,409429.9,409429.9,35924,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531417,520606.00
05/17/2016 20:30,2,0.242,ACTIVE,212.38,340.25,59.970,1463531403,"274151322000083","219011344069620",27.47,18.70,0,336.34,344.15,6.8,4.6,0.035,679111.5,679111.5,24735,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531418,520607.00
05/17/2016 20:30,2,0.256,ACTIVE,212.61,339.34,59.970,1463531403,"274151322000076","219011344069620",28.96,19.00,0,337.24,345.36,7.5,5.3,0.035,722972.6,722972.6,24735,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531419,520608.00
05/17/2016 20:30,2,0.334,ACTIVE,212.83,340.55,60.002,1463531403,"201051344000868","219011344069620",28.21,16.00,0,336.04,348.66,9.6,7.3,0.044,403585.5,403585.5,31002,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531420,520609.00
05/17/2016 20:30,2,0.248,ACTIVE,212.16,340.25,59.965,1463531403,"274151322000095","219011344069620",27.49,18.70,0,336.04,343.85,7.0,4.8,0.031,715512.0,715512.0,24648,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531421,520610.00
05/17/2016 20:30,2,0.322,ACTIVE,212.83,341.75,59.975,1463531403,"201051344000988","219011344069620",27.73,18.30,0,335.44,350.77,9.1,6.8,0.053,400739.5,400739.5,31302,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531422,520611.00
05/17/2016 20:30,2,0.330,ACTIVE,212.61,339.04,59.970,1463531403,"201051344001025","219011344069620",28.35,16.00,0,333.33,347.16,9.5,7.2,0.040,414571.8,414571.8,35815,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531423,520612.00
05/17/2016 20:30,2,0.350,ACTIVE,212.83,340.25,59.965,1463531403,"201051344000458","219011344069620",28.11,17.50,0,335.74,348.96,10.0,7.7,0.049,411526.7,411526.7,31224,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531424,520613.00
05/17/2016 20:30,2,0.330,ACTIVE,213.51,342.35,59.975,1463531403,"201051344000853","219011344069620",28.78,17.50,0,337.84,350.17,9.7,7.4,0.044,410121.1,410121.1,30823,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531425,520614.00
05/17/2016 20:30,2,0.316,ACTIVE,213.06,340.55,59.970,1463531403,"201051344000685","219011344069620",27.85,15.80,0,333.33,346.86,8.9,6.7,0.049,416298.7,416298.7,35653,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531426,520615.00
05/17/2016 20:30,2,0.299,ACTIVE,213.06,339.95,59.970,1463531403,"201051344000917","219011344069620",29.00,17.00,0,332.43,346.86,8.8,6.6,0.040,413199.5,413199.5,35655,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531427,520616.00
05/17/2016 20:30,2,0.291,ACTIVE,213.29,340.25,59.975,1463531403,"201051344001145","219011344069620",28.88,15.30,0,333.63,347.16,8.6,6.3,0.044,418361.0,418361.0,35507,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531428,520617.00
05/17/2016 20:30,2,0.338,ACTIVE,213.06,339.95,59.965,1463531403,"201051344000651","219011344069620",27.93,15.80,0,334.84,346.86,9.6,7.3,0.044,410596.4,410596.4,35871,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531429,520618.00
05/17/2016 20:30,2,0.230,ACTIVE,211.48,339.34,59.959,1463531403,"274151322000088","219011344069620",27.21,18.30,0,335.74,343.85,6.3,4.2,0.035,656794.3,656794.3,24401,0,0,0,L,1151911521,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531430,520619.00
05/17/2016 20:30,2,0.174,ACTIVE,212.83,362.79,59.965,1463531403,"274151322000068","219011344069620",33.79,21.00,0,337.84,401.26,6.0,3.9,0.022,552056.4,552056.4,25901,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531431,520620.00
05/17/2016 20:30,2,0.330,ACTIVE,212.61,338.44,59.970,1463531403,"201051344001135","219011344069620",29.14,16.30,0,333.03,345.66,9.8,7.5,0.044,406693.1,406693.1,35811,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531432,520621.00
05/17/2016 20:30,2,0.338,ACTIVE,212.61,340.25,59.959,1463531403,"201051344000594","219011344069620",28.98,17.80,0,335.14,349.56,10.0,7.7,0.049,415221.8,415221.8,31263,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531433,520622.00
05/17/2016 20:30,2,0.307,ACTIVE,212.83,338.74,59.965,1463531403,"201051344001203","219011344069620",28.98,16.30,0,334.24,347.16,9.0,6.8,0.040,413564.4,413564.4,35840,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531433,520623.00
05/17/2016 20:30,2,0.246,ACTIVE,212.16,339.65,59.965,1463531403,"274151322000054","219011344069620",27.71,19.00,0,335.74,349.86,6.9,4.8,0.040,670946.7,670946.7,24434,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531434,520624.00
05/17/2016 20:30,2,0.328,ACTIVE,213.06,339.65,59.965,1463531403,"201051344000867","219011344069620",28.59,17.50,0,336.34,349.26,9.5,7.3,0.044,402849.4,402849.4,31266,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531435,520625.00
05/17/2016 20:30,2,0.332,ACTIVE,212.83,339.65,59.970,1463531403,"201051344001093","219011344069620",28.86,16.30,0,333.93,345.66,9.8,7.5,0.031,412270.2,412270.2,35706,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531436,520626.00
05/17/2016 20:30,2,0.291,ACTIVE,213.06,341.45,59.975,1463531403,"201051344000900","219011344069620",28.15,17.00,0,336.94,348.96,8.3,6.1,0.049,418460.9,418460.9,30654,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531437,520627.00
05/17/2016 20:30,2,0.354,ACTIVE,213.06,340.55,59.949,1463531403,"201051344000648","219011344069620",27.85,15.80,0,336.64,349.56,10.0,7.7,0.044,410523.6,410523.6,30949,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531438,520628.00
05/17/2016 20:30,2,0.342,ACTIVE,213.06,340.85,59.928,1463531403,"201051344000569","219011344069620",28.33,18.30,0,336.94,348.66,9.8,7.6,0.044,419636.3,419636.3,30584,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531439,520629.00
05/17/2016 20:30,2,0.342,ACTIVE,213.06,340.85,59.965,1463531403,"201051344000983","219011344069620",28.65,17.30,0,335.74,348.96,9.9,7.7,0.049,411069.7,411069.7,31059,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531440,520630.00
05/17/2016 20:30,2,0.322,ACTIVE,213.06,340.25,59.965,1463531403,"201051344001158","219011344069620",28.31,17.80,0,336.04,348.96,9.3,7.1,0.044,405621.0,405621.0,31324,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531441,520631.00
05/17/2016 20:30,2,0.340,ACTIVE,213.51,342.05,59.965,1463531403,"201051344000576","219011344069620",28.23,16.30,0,337.24,350.17,9.7,7.5,0.049,412594.7,412594.7,30729,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531442,520632.00
05/17/2016 20:30,2,0.244,ACTIVE,212.38,339.04,59.965,1463531403,"274151322000087","219011344069620",27.33,19.80,0,335.74,347.46,6.7,4.6,0.027,644648.1,644648.1,24516,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463531443,520633.00
05/17/2016 20:45,2,0.262,ACTIVE,213.74,341.75,59.944,1463532303,"201051344000645","219011344069620",28.13,17.00,0,335.74,346.86,7.5,5.3,0.027,412094.0,412094.0,30871,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532305,520634.00
05/17/2016 20:45,2,0.186,ACTIVE,212.61,340.55,59.981,1463532303,"274151322000085","219011344069620",27.71,18.00,0,336.64,343.25,5.2,3.1,0.018,672980.0,672980.0,24436,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532305,520635.00
05/17/2016 20:45,2,0.273,ACTIVE,213.74,342.95,60.007,1463532303,"201051344000633","219011344069620",28.21,17.50,0,334.84,349.26,7.8,5.6,0.031,403184.4,403184.4,31344,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532306,520636.00
05/17/2016 20:45,2,0.289,ACTIVE,213.51,341.45,59.970,1463532303,"201051344000469","219011344069620",28.51,17.00,0,333.93,346.86,8.3,6.1,0.031,404428.1,404428.1,31281,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532307,520637.00
05/17/2016 20:45,2,0.285,ACTIVE,212.83,339.34,59.975,1463532303,"201051344000646","219011344069620",27.89,15.80,0,332.13,345.36,8.1,5.9,0.027,408243.2,408243.2,35835,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532308,520638.00
05/17/2016 20:45,2,0.219,ACTIVE,212.38,340.25,59.954,1463532303,"274151322000052","219011344069620",27.85,18.30,0,335.74,343.85,6.2,4.1,0.027,685275.0,685275.0,24663,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532309,520639.00
05/17/2016 20:45,2,0.287,ACTIVE,213.06,339.95,59.975,1463532303,"201051344000585","219011344069620",28.88,15.80,0,333.33,346.26,8.4,6.2,0.031,414803.8,414803.8,35846,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532310,520640.00
05/17/2016 20:45,2,0.264,ACTIVE,212.83,338.44,59.970,1463532303,"201051344001230","219011344069620",27.35,15.30,0,333.93,345.06,7.3,5.1,0.018,411946.2,411946.2,35642,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532311,520641.00
05/17/2016 20:45,2,0.262,ACTIVE,213.51,339.95,59.975,1463532303,"201051344000582","219011344069620",28.77,15.50,0,333.63,345.66,7.7,5.5,0.022,405405.1,405405.1,35811,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532312,520642.00
05/17/2016 20:45,2,0.293,ACTIVE,212.61,338.44,59.970,1463532303,"201051344000955","219011344069620",29.06,16.00,0,332.73,345.06,8.7,6.4,0.027,417551.6,417551.6,35743,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532313,520643.00
05/17/2016 20:45,2,0.111,ACTIVE,212.83,339.34,59.965,1463532303,"274151322000094","219011344069620",30.47,19.30,0,337.24,348.36,3.5,1.4,0.013,552359.3,552359.3,25694,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532314,520644.00
05/17/2016 20:45,2,0.305,ACTIVE,213.51,340.85,59.965,1463532303,"201051344000579","219011344069620",28.63,18.00,0,335.14,346.56,8.9,6.6,0.031,418387.4,418387.4,11354,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532314,520645.00
05/17/2016 20:45,2,0.283,ACTIVE,212.83,339.04,59.975,1463532303,"201051344000890","219011344069620",28.67,15.80,0,333.03,345.06,8.3,6.1,0.027,414708.9,414708.9,35763,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532315,520646.00
05/17/2016 20:45,2,0.285,ACTIVE,213.06,339.65,59.970,1463532303,"201051344000438","219011344069620",28.57,15.80,0,333.93,345.96,8.3,6.1,0.027,416780.3,416780.3,35768,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532316,520647.00
05/17/2016 20:45,2,0.307,ACTIVE,213.06,339.95,59.986,1463532303,"201051344000417","219011344069620",28.90,15.80,0,333.33,345.66,9.0,6.7,0.027,409431.8,409431.8,35925,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532317,520648.00
05/17/2016 20:45,2,0.188,ACTIVE,212.61,340.25,59.975,1463532303,"274151322000083","219011344069620",27.65,18.00,0,336.34,343.85,5.3,3.2,0.018,679112.5,679112.5,24736,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532318,520649.00
05/17/2016 20:45,2,0.211,ACTIVE,212.83,340.25,59.970,1463532303,"274151322000076","219011344069620",27.63,18.30,0,337.54,343.85,5.9,3.8,0.031,722973.7,722973.7,24736,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532319,520650.00
05/17/2016 20:45,2,0.266,ACTIVE,213.51,341.75,59.981,1463532303,"201051344000868","219011344069620",28.45,15.80,0,334.24,346.26,7.7,5.5,0.027,403587.1,403587.1,31003,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532320,520651.00
05/17/2016 20:45,2,0.188,ACTIVE,212.61,339.34,59.986,1463532303,"274151322000095","219011344069620",27.85,18.00,0,336.34,342.65,5.3,3.2,0.013,715513.0,715513.0,24649,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532321,520652.00
05/17/2016 20:45,2,0.260,ACTIVE,213.29,342.65,59.938,1463532303,"201051344000988","219011344069620",27.69,18.00,0,333.63,348.36,7.3,5.2,0.027,400741.0,400741.0,31303,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532322,520653.00
05/17/2016 20:45,2,0.266,ACTIVE,212.83,338.14,59.996,1463532303,"201051344001025","219011344069620",28.80,15.30,0,333.03,345.06,7.8,5.6,0.031,414573.4,414573.4,35816,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532323,520654.00
05/17/2016 20:45,2,0.287,ACTIVE,213.29,340.55,60.002,1463532303,"201051344000458","219011344069620",27.67,17.30,0,334.24,346.26,8.1,5.9,0.027,411528.5,411528.5,31225,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532324,520655.00
05/17/2016 20:45,2,0.277,ACTIVE,213.96,342.35,59.975,1463532303,"201051344000853","219011344069620",28.15,17.80,0,336.04,347.46,7.9,5.7,0.031,410122.7,410122.7,30824,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532325,520656.00
05/17/2016 20:45,2,0.252,ACTIVE,213.29,340.55,59.970,1463532303,"201051344000685","219011344069620",28.59,15.30,0,333.93,346.26,7.3,5.1,0.031,416300.2,416300.2,35654,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532326,520657.00
05/17/2016 20:45,2,0.250,ACTIVE,213.06,339.95,59.975,1463532303,"201051344000917","219011344069620",28.17,16.30,0,333.93,345.36,7.1,5.0,0.027,413201.0,413201.0,35656,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532327,520658.00
05/17/2016 20:45,2,0.238,ACTIVE,213.29,340.25,59.959,1463532303,"201051344001145","219011344069620",28.33,15.00,0,334.84,345.66,6.8,4.7,0.022,418362.4,418362.4,35508,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532327,520659.00
05/17/2016 20:45,2,0.281,ACTIVE,213.29,340.25,59.970,1463532303,"201051344000651","219011344069620",27.99,15.30,0,334.54,345.66,8.0,5.8,0.031,410598.1,410598.1,35872,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532328,520660.00
05/17/2016 20:45,2,0.182,ACTIVE,212.16,340.25,59.981,1463532303,"274151322000088","219011344069620",26.26,17.80,0,335.74,343.25,4.8,2.7,0.018,656795.2,656795.2,24402,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532329,520661.00
05/17/2016 20:45,2,0.135,ACTIVE,213.06,340.55,59.959,1463532303,"274151322000068","219011344069620",30.77,20.00,0,337.84,366.40,4.2,2.1,0.022,552057.1,552057.1,25902,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532330,520662.00
05/17/2016 20:45,2,0.273,ACTIVE,212.61,338.44,59.959,1463532303,"201051344001135","219011344069620",28.98,15.80,0,333.63,343.85,8.1,5.9,0.031,406694.8,406694.8,35812,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532331,520663.00
05/17/2016 20:45,2,0.277,ACTIVE,213.29,341.15,59.965,1463532303,"201051344000594","219011344069620",28.65,17.80,0,333.33,345.96,8.1,5.9,0.031,415223.5,415223.5,31264,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532332,520664.00
05/17/2016 20:45,2,0.266,ACTIVE,213.06,339.04,59.933,1463532303,"201051344001203","219011344069620",27.08,15.80,0,333.03,345.66,7.3,5.1,0.027,413565.9,413565.9,35841,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532333,520665.00
05/17/2016 20:45,2,0.191,ACTIVE,212.38,340.25,59.965,1463532303,"274151322000054","219011344069620",27.33,18.30,0,335.74,343.55,5.3,3.2,0.027,670947.8,670947.8,24435,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532334,520666.00
05/17/2016 20:45,2,0.266,ACTIVE,213.74,340.55,59.954,1463532303,"201051344000867","219011344069620",28.94,17.50,0,333.63,345.96,7.8,5.6,0.027,402851.0,402851.0,31267,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532335,520667.00
05/17/2016 20:45,2,0.281,ACTIVE,213.06,339.65,59.981,1463532303,"201051344001093","219011344069620",28.15,15.80,0,332.73,345.36,8.1,5.8,0.018,412271.8,412271.8,35707,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532336,520668.00
05/17/2016 20:45,2,0.230,ACTIVE,213.29,342.05,59.949,1463532303,"201051344000900","219011344069620",27.65,16.70,0,334.24,345.96,6.5,4.3,0.031,418462.2,418462.2,30655,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532337,520669.00
05/17/2016 20:45,2,0.283,ACTIVE,213.74,341.45,60.007,1463532303,"201051344000648","219011344069620",28.17,15.80,0,334.84,347.16,8.1,5.9,0.031,410525.4,410525.4,30950,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532338,520670.00
05/17/2016 20:45,2,0.281,ACTIVE,213.51,341.45,59.949,1463532303,"201051344000569","219011344069620",28.13,18.00,0,335.14,345.96,8.1,5.9,0.031,419638.0,419638.0,30585,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532339,520671.00
05/17/2016 20:45,2,0.279,ACTIVE,213.51,340.85,59.954,1463532303,"201051344000983","219011344069620",28.90,17.30,0,334.24,345.96,8.2,6.0,0.031,411071.4,411071.4,31060,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532340,520672.00
05/17/2016 20:45,2,0.264,ACTIVE,213.51,341.15,59.944,1463532303,"201051344001158","219011344069620",28.07,17.80,0,334.24,346.86,7.5,5.3,0.031,405622.6,405622.6,31325,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532341,520673.00
05/17/2016 20:45,2,0.270,ACTIVE,213.96,342.35,59.944,1463532303,"201051344000576","219011344069620",28.69,16.30,0,335.44,347.16,7.8,5.6,0.027,412596.4,412596.4,30730,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532342,520674.00
05/17/2016 20:45,2,0.191,ACTIVE,212.61,340.25,59.954,1463532303,"274151322000087","219011344069620",26.88,19.30,0,336.34,343.55,5.2,3.1,0.013,644649.0,644649.0,24517,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463532343,520675.00
05/17/2016 21:00,2,0.205,ACTIVE,213.74,340.85,59.986,1463533203,"201051344000645","219011344069620",27.63,15.80,0,335.74,346.86,5.8,3.6,0.013,412095.1,412095.1,30872,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533204,520676.00
05/17/2016 21:00,2,0.129,ACTIVE,212.83,339.04,59.949,1463533203,"274151322000085","219011344069620",26.44,17.50,0,336.94,342.65,3.5,1.4,0.009,672980.6,672980.6,24437,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533205,520677.00
05/17/2016 21:00,2,0.225,ACTIVE,213.96,342.65,59.986,1463533203,"201051344000633","219011344069620",27.25,16.30,0,335.74,348.66,6.2,4.1,0.013,403185.6,403185.6,31345,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533206,520678.00
05/17/2016 21:00,2,0.238,ACTIVE,213.29,340.55,59.986,1463533203,"201051344000469","219011344069620",28.27,15.50,0,334.24,346.26,6.8,4.7,0.013,404429.4,404429.4,31282,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533207,520679.00
05/17/2016 21:00,2,0.229,ACTIVE,212.16,338.44,60.012,1463533203,"201051344000646","219011344069620",27.69,15.30,0,333.63,344.45,6.4,4.3,0.009,408244.4,408244.4,35836,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533208,520680.00
05/17/2016 21:00,2,0.156,ACTIVE,212.38,340.55,59.986,1463533203,"274151322000052","219011344069620",27.45,17.80,0,336.04,343.25,4.4,2.3,0.004,685275.8,685275.8,24664,0,0,0,L,1151911521,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533209,520681.00
05/17/2016 21:00,2,0.229,ACTIVE,212.83,338.74,59.991,1463533203,"201051344000585","219011344069620",28.17,15.50,0,333.63,345.36,6.5,4.4,0.013,414805.1,414805.1,35847,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533210,520682.00
05/17/2016 21:00,2,0.217,ACTIVE,212.61,337.84,59.991,1463533203,"201051344001230","219011344069620",25.17,15.00,0,332.73,342.95,5.6,3.4,0.009,411947.3,411947.3,35643,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533211,520683.00
05/17/2016 21:00,2,0.221,ACTIVE,213.06,338.74,59.949,1463533203,"201051344000582","219011344069620",27.06,15.30,0,334.84,344.76,6.1,3.9,0.013,405406.3,405406.3,35812,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533212,520684.00
05/17/2016 21:00,2,0.246,ACTIVE,212.61,338.14,59.996,1463533203,"201051344000955","219011344069620",27.87,15.50,0,333.03,343.85,7.0,4.8,0.009,417553.0,417553.0,35744,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533213,520685.00
05/17/2016 21:00,2,0.070,ACTIVE,212.61,339.34,59.996,1463533203,"274151322000094","219011344069620",29.44,18.30,0,337.24,342.35,2.1,0.1,0.000,552359.5,552359.5,25695,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533214,520686.00
05/17/2016 21:00,2,0.248,ACTIVE,213.29,340.25,59.986,1463533203,"201051344000579","219011344069620",28.31,17.00,0,336.34,346.86,7.2,5.0,0.009,418388.8,418388.8,11355,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533214,520687.00
05/17/2016 21:00,2,0.234,ACTIVE,212.61,338.14,59.975,1463533203,"201051344000890","219011344069620",27.23,15.50,0,333.33,344.45,6.5,4.3,0.009,414710.2,414710.2,35764,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533215,520688.00
05/17/2016 21:00,2,0.234,ACTIVE,212.83,339.04,59.981,1463533203,"201051344000438","219011344069620",27.77,15.30,0,334.54,344.76,6.6,4.4,0.013,416781.6,416781.6,35769,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533216,520689.00
05/17/2016 21:00,2,0.262,ACTIVE,213.06,339.04,60.002,1463533203,"201051344000417","219011344069620",27.57,15.50,0,333.33,344.76,7.4,5.2,0.013,409433.2,409433.2,35926,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533217,520690.00
05/17/2016 21:00,2,0.135,ACTIVE,212.83,339.65,60.012,1463533203,"274151322000083","219011344069620",25.60,17.80,0,336.64,343.25,3.5,1.5,0.013,679113.1,679113.1,24737,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533218,520691.00
05/17/2016 21:00,2,0.141,ACTIVE,213.29,339.95,59.981,1463533203,"274151322000076","219011344069620",27.87,17.80,0,337.54,343.25,4.0,1.9,0.009,722974.4,722974.4,24737,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533219,520692.00
05/17/2016 21:00,2,0.217,ACTIVE,213.06,339.95,59.986,1463533203,"201051344000868","219011344069620",27.23,15.00,0,335.74,346.26,6.0,3.9,0.009,403588.2,403588.2,31004,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533220,520693.00
05/17/2016 21:00,2,0.129,ACTIVE,212.61,339.65,59.986,1463533203,"274151322000095","219011344069620",27.12,17.80,0,336.34,342.35,3.5,1.5,0.013,715513.6,715513.6,24650,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533221,520694.00
05/17/2016 21:00,2,0.197,ACTIVE,213.06,341.75,59.986,1463533203,"201051344000988","219011344069620",27.65,16.70,0,334.84,347.76,5.5,3.4,0.018,400742.1,400742.1,31304,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533222,520695.00
05/17/2016 21:00,2,0.217,ACTIVE,212.61,337.54,60.034,1463533203,"201051344001025","219011344069620",27.75,15.00,0,334.24,344.45,6.1,4.0,0.013,414574.6,414574.6,35817,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533223,520696.00
05/17/2016 21:00,2,0.230,ACTIVE,213.06,339.34,59.986,1463533203,"201051344000458","219011344069620",27.79,16.70,0,335.74,346.26,6.5,4.3,0.013,411529.7,411529.7,31226,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533224,520697.00
05/17/2016 21:00,2,0.225,ACTIVE,213.96,342.05,59.986,1463533203,"201051344000853","219011344069620",25.96,16.30,0,336.94,348.66,6.0,3.8,0.013,410123.9,410123.9,30825,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533225,520698.00
05/17/2016 21:00,2,0.209,ACTIVE,213.06,339.34,59.991,1463533203,"201051344000685","219011344069620",26.80,15.00,0,334.24,345.36,5.7,3.6,0.009,416301.2,416301.2,35655,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533226,520699.00
05/17/2016 21:00,2,0.213,ACTIVE,212.83,338.74,60.018,1463533203,"201051344000917","219011344069620",25.62,15.80,0,333.03,345.06,5.5,3.4,0.013,413202.0,413202.0,35657,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533227,520700.00
05/17/2016 21:00,2,0.191,ACTIVE,213.06,338.14,59.981,1463533203,"201051344001145","219011344069620",26.10,14.30,0,334.24,344.76,5.1,3.0,0.009,418363.4,418363.4,35509,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533228,520701.00
05/17/2016 21:00,2,0.232,ACTIVE,212.83,338.44,59.991,1463533203,"201051344000651","219011344069620",27.37,14.70,0,334.84,345.36,6.4,4.3,0.009,410599.3,410599.3,35873,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533229,520702.00
05/17/2016 21:00,2,0.115,ACTIVE,212.38,340.25,59.975,1463533203,"274151322000088","219011344069620",26.16,17.50,0,335.74,342.95,3.1,1.0,0.009,656795.6,656795.6,24403,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533230,520703.00
05/17/2016 21:00,2,0.092,ACTIVE,213.29,340.85,59.981,1463533203,"274151322000068","219011344069620",29.64,19.30,0,337.84,343.25,2.8,0.7,0.004,552057.5,552057.5,25903,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533230,520704.00
05/17/2016 21:00,2,0.221,ACTIVE,212.38,337.24,59.981,1463533203,"201051344001135","219011344069620",27.87,15.30,0,333.33,343.85,6.2,4.1,0.013,406696.0,406696.0,35813,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533231,520705.00
05/17/2016 21:00,2,0.227,ACTIVE,213.06,340.25,59.970,1463533203,"201051344000594","219011344069620",27.51,17.30,0,334.84,346.56,6.3,4.2,0.013,415224.8,415224.8,31265,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533232,520706.00
05/17/2016 21:00,2,0.219,ACTIVE,212.83,338.44,59.986,1463533203,"201051344001203","219011344069620",26.76,15.30,0,334.24,345.96,5.9,3.8,0.004,413567.0,413567.0,35842,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533233,520707.00
05/17/2016 21:00,2,0.131,ACTIVE,212.61,339.65,59.975,1463533203,"274151322000054","219011344069620",26.44,18.00,0,335.74,342.65,3.5,1.5,0.013,670948.3,670948.3,24436,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533234,520708.00
05/17/2016 21:00,2,0.213,ACTIVE,213.51,340.25,59.986,1463533203,"201051344000867","219011344069620",27.53,16.30,0,335.74,345.96,5.9,3.8,0.009,402852.2,402852.2,31268,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533235,520709.00
05/17/2016 21:00,2,0.242,ACTIVE,212.83,339.04,59.981,1463533203,"201051344001093","219011344069620",25.72,15.50,0,333.33,344.76,6.3,4.2,0.009,412273.1,412273.1,35708,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533236,520710.00
05/17/2016 21:00,2,0.168,ACTIVE,213.06,340.85,59.986,1463533203,"201051344000900","219011344069620",26.96,15.50,0,335.44,345.96,4.6,2.5,0.013,418463.1,418463.1,30656,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533237,520711.00
05/17/2016 21:00,2,0.236,ACTIVE,213.29,340.25,59.981,1463533203,"201051344000648","219011344069620",27.19,15.00,0,336.34,346.26,6.5,4.4,0.013,410526.6,410526.6,30951,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533238,520712.00
05/17/2016 21:00,2,0.219,ACTIVE,213.51,340.25,59.975,1463533203,"201051344000569","219011344069620",28.29,17.00,0,336.34,346.26,6.3,4.1,0.013,419639.2,419639.2,30586,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533239,520713.00
05/17/2016 21:00,2,0.232,ACTIVE,213.29,340.25,59.986,1463533203,"201051344000983","219011344069620",27.15,16.00,0,335.14,345.96,6.4,4.3,0.013,411072.6,411072.6,31061,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533239,520714.00
05/17/2016 21:00,2,0.207,ACTIVE,213.29,340.25,59.981,1463533203,"201051344001158","219011344069620",27.23,16.30,0,334.54,346.86,5.7,3.6,0.013,405623.7,405623.7,31326,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533240,520715.00
05/17/2016 21:00,2,0.230,ACTIVE,213.51,341.75,59.959,1463533203,"201051344000576","219011344069620",26.88,15.30,0,336.04,346.86,6.3,4.1,0.004,412597.6,412597.6,30731,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533241,520716.00
05/17/2016 21:00,2,0.135,ACTIVE,212.61,339.65,59.981,1463533203,"274151322000087","219011344069620",25.78,19.00,0,336.64,342.95,3.5,1.5,0.004,644649.6,644649.6,24518,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463533242,520717.00
05/17/2016 21:15,2,0.158,ALERT,213.51,304.18,59.928,1463534103,"201051344000645","219011344069620",22.62,14.70,0,302.37,354.07,3.6,1.6,0.000,412095.7,412095.7,30873,0,0,0,L,1122011218,0,122.23,122.46,0002,11,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534105,520718.00
05/17/2016 21:15,2,0.074,ALERT,212.38,300.57,59.933,1463534103,"274151322000085","219011344069620",23.84,16.30,0,300.27,344.45,1.8,0.0,0.000,672980.7,672980.7,24438,0,0,0,L,1151911521,0,122.23,122.46,0002,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534107,520719.00
05/17/2016 21:15,2,0.162,ALERT,213.51,303.28,59.938,1463534103,"201051344000633","219011344069620",23.28,15.00,0,300.57,345.36,3.9,1.8,0.000,403186.3,403186.3,31346,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534108,520720.00
05/17/2016 21:15,2,0.188,ALERT,213.06,315.90,59.944,1463534103,"201051344000469","219011344069620",23.56,14.00,0,301.77,358.58,4.5,2.4,0.000,404430.3,404430.3,31283,0,0,0,L,1122011218,0,121.33,122.46,0002,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534110,520721.00
05/17/2016 21:15,2,0.178,ALERT,211.93,301.17,59.944,1463534103,"201051344000646","219011344069620",22.13,14.30,0,299.67,354.97,4.0,1.9,0.000,408245.3,408245.3,35837,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534112,520722.00
05/17/2016 21:15,2,0.102,ALERT,212.16,301.77,59.907,1463534103,"274151322000052","219011344069620",23.38,17.00,0,299.67,342.35,2.5,0.4,0.000,685276.1,685276.1,24665,0,0,0,L,1151911521,0,121.33,122.68,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534114,520723.00
05/17/2016 21:15,2,0.168,ALERT,212.38,313.50,59.981,1463534103,"201051344000585","219011344069620",24.15,14.70,0,299.67,350.77,4.2,2.1,0.000,414806.0,414806.0,35848,0,0,0,L,1122011218,0,121.33,122.01,0002,10,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534116,520724.00
05/17/2016 21:15,2,0.150,ALERT,212.16,301.47,59.949,1463534103,"201051344001230","219011344069620",21.59,14.00,0,300.27,339.95,3.3,1.3,0.000,411947.9,411947.9,35644,0,0,0,L,1122011218,0,122.01,121.33,0002,11,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534117,520725.00
05/17/2016 21:15,2,0.160,ALERT,212.83,302.37,59.944,1463534103,"201051344000582","219011344069620",23.26,14.30,0,300.87,352.27,3.8,1.7,0.000,405407.0,405407.0,35813,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534119,520726.00
05/17/2016 21:15,2,0.182,ALERT,211.93,301.47,59.933,1463534103,"201051344000955","219011344069620",23.14,14.70,0,299.97,353.47,4.3,2.2,0.000,417553.9,417553.9,35745,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534121,520727.00
05/17/2016 21:15,2,0.000,ALERT,212.61,300.57,59.949,1463534103,"274151322000094","219011344069620",40.89,17.00,0,299.37,401.56,0.0,0.0,0.000,552359.5,552359.5,25696,0,0,0,L,1151911521,0,121.55,123.14,0002,14,0,0,0,0,0,0,190,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534123,520728.00
05/17/2016 21:15,2,0.184,ALERT,213.06,317.10,59.954,1463534103,"201051344000579","219011344069620",24.87,15.50,0,303.28,353.47,4.6,2.5,0.000,418389.7,418389.7,11356,0,0,0,L,1122011218,0,121.78,121.78,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534125,520729.00
05/17/2016 21:15,2,0.172,ALERT,212.16,301.77,59.949,1463534103,"201051344000890","219011344069620",23.85,14.70,0,300.57,361.89,4.2,2.1,0.000,414711.0,414711.0,35765,0,0,0,L,1122011218,0,122.01,121.10,0002,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534126,520730.00
05/17/2016 21:15,2,0.168,ALERT,212.38,301.47,59.954,1463534103,"201051344000438","219011344069620",23.95,14.30,0,300.27,354.67,4.1,2.0,0.000,416782.5,416782.5,35770,0,0,0,L,1122011218,0,122.01,121.78,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534128,520731.00
05/17/2016 21:15,2,0.197,ALERT,212.61,300.87,59.954,1463534103,"201051344000417","219011344069620",23.44,14.70,0,299.37,357.38,4.7,2.6,0.000,409434.3,409434.3,35927,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534130,520732.00
05/17/2016 21:15,2,0.074,ALERT,212.61,301.77,59.949,1463534103,"274151322000083","219011344069620",23.82,16.30,0,300.27,346.26,1.8,0.0,0.000,679113.2,679113.2,24738,0,0,0,L,1151911521,0,121.55,122.91,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534132,520733.00
05/17/2016 21:15,2,0.082,ALERT,213.29,301.47,59.965,1463534103,"274151322000076","219011344069620",23.76,17.00,0,300.27,342.95,2.0,0.0,0.000,722974.7,722974.7,24738,0,0,0,L,1151911521,0,122.01,123.14,0002,14,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534134,520734.00
