ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 21:15,2,0.154,ALERT,213.06,305.08,59.954,1463534103,"201051344000868","219011344069620",23.46,13.70,0,303.58,360.08,3.7,1.7,0.000,403588.9,403588.9,31005,0,0,0,L,1122011218,0,121.78,122.46,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534136,520735.00
05/17/2016 21:15,2,0.072,ALERT,212.16,302.37,59.949,1463534103,"274151322000095","219011344069620",24.23,16.70,0,301.17,341.75,1.8,0.0,0.000,715513.7,715513.7,24651,0,0,0,L,1151911521,0,122.01,122.68,0002,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534137,520736.00
05/17/2016 21:15,2,0.137,ALERT,213.06,322.21,59.954,1463534103,"201051344000988","219011344069620",24.41,15.50,0,300.27,354.07,3.4,1.4,0.000,400742.7,400742.7,31305,0,0,0,L,1122011218,0,121.55,122.23,0002,11,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534139,520737.00
05/17/2016 21:15,2,0.148,ALERT,212.38,301.17,59.944,1463534103,"201051344001025","219011344069620",24.27,14.30,0,299.67,348.96,3.7,1.6,0.000,414575.3,414575.3,35818,0,0,0,L,1122011218,0,121.55,121.78,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534141,520738.00
05/17/2016 21:15,2,0.162,ALERT,212.83,304.18,59.944,1463534103,"201051344000458","219011344069620",24.05,15.30,0,302.37,355.58,4.0,1.9,0.000,411530.6,411530.6,31227,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534143,520739.00
05/17/2016 21:15,2,0.148,ALERT,213.74,304.18,59.959,1463534103,"201051344000853","219011344069620",22.90,15.00,0,302.98,356.48,3.5,1.4,0.000,410124.6,410124.6,30826,0,0,0,L,1122011218,0,122.46,122.46,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534145,520740.00
05/17/2016 21:15,2,0.145,ALERT,212.83,301.47,59.981,1463534103,"201051344000685","219011344069620",21.55,14.00,0,299.37,342.35,3.1,1.1,0.000,416301.9,416301.9,35656,0,0,0,L,1122011218,0,122.68,121.78,0002,11,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534147,520741.00
05/17/2016 21:15,2,0.143,ALERT,212.38,300.87,59.949,1463534103,"201051344000917","219011344069620",22.15,15.00,0,298.17,341.45,3.2,1.2,0.000,413202.6,413202.6,35658,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534148,520742.00
05/17/2016 21:15,2,0.129,ALERT,212.61,301.77,59.944,1463534103,"201051344001145","219011344069620",22.86,13.70,0,299.67,341.75,3.0,1.0,0.000,418363.9,418363.9,35510,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534150,520743.00
05/17/2016 21:15,2,0.176,ALERT,212.61,300.87,59.928,1463534103,"201051344000651","219011344069620",22.03,13.70,0,299.67,353.47,3.9,1.9,0.000,410600.1,410600.1,35874,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534152,520744.00
05/17/2016 21:15,2,0.059,ALERT,212.16,301.47,59.944,1463534103,"274151322000088","219011344069620",23.02,16.30,0,299.67,342.35,1.4,0.0,0.000,656795.7,656795.7,24404,0,0,0,L,1151911521,0,122.23,122.46,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534154,520745.00
05/17/2016 21:15,2,0.008,ALERT,213.29,300.57,59.949,1463534103,"274151322000068","219011344069620",41.07,17.50,0,299.07,403.07,0.0,0.0,0.000,552057.5,552057.5,25904,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,183,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534156,520746.00
05/17/2016 21:15,2,0.156,ALERT,212.16,301.47,59.954,1463534103,"201051344001135","219011344069620",23.93,14.30,0,300.27,347.76,3.8,1.8,0.000,406696.8,406696.8,35814,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534157,520747.00
05/17/2016 21:15,2,0.158,ALERT,212.83,305.08,59.949,1463534103,"201051344000594","219011344069620",23.95,16.00,0,302.37,356.18,3.9,1.8,0.000,415225.5,415225.5,31266,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534159,520748.00
05/17/2016 21:15,2,0.150,ALERT,212.38,301.17,59.954,1463534103,"201051344001203","219011344069620",22.90,14.30,0,299.97,357.68,3.5,1.5,0.000,413567.7,413567.7,35843,0,0,0,L,1122011218,0,122.46,121.33,0002,11,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534161,520749.00
05/17/2016 21:15,2,0.070,ALERT,212.38,301.47,59.938,1463534103,"274151322000054","219011344069620",23.56,17.00,0,299.97,342.95,1.7,0.0,0.000,670948.5,670948.5,24437,0,0,0,L,1151911521,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534163,520750.00
05/17/2016 21:15,2,0.150,ALERT,213.51,303.88,59.944,1463534103,"201051344000867","219011344069620",23.34,15.00,0,302.37,342.95,3.6,1.5,0.000,402852.9,402852.9,31269,0,0,0,L,1122011218,0,122.23,122.01,0002,12,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534165,520751.00
05/17/2016 21:15,2,0.178,ALERT,212.38,301.17,59.944,1463534103,"201051344001093","219011344069620",22.17,14.70,0,299.07,342.65,4.0,2.0,0.000,412273.9,412273.9,35709,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534167,520752.00
05/17/2016 21:15,2,0.104,ALERT,213.06,304.18,59.959,1463534103,"201051344000900","219011344069620",23.36,14.00,0,301.77,360.69,2.5,0.5,0.000,418463.5,418463.5,30657,0,0,0,L,1122011218,0,122.01,122.01,0002,12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534168,520753.00
05/17/2016 21:15,2,0.164,ALERT,213.29,303.28,59.949,1463534103,"201051344000648","219011344069620",23.85,13.70,0,302.07,354.37,4.0,1.9,0.000,410527.5,410527.5,30952,0,0,0,L,1122011218,0,121.55,122.46,0002,11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534170,520754.00
05/17/2016 21:15,2,0.162,ALERT,213.29,304.78,59.944,1463534103,"201051344000569","219011344069620",23.89,15.50,0,303.28,351.67,3.9,1.9,0.000,419640.0,419640.0,30587,0,0,0,L,1122011218,0,121.55,122.46,0002,13,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534172,520755.00
05/17/2016 21:15,2,0.158,ALERT,213.06,303.88,59.944,1463534103,"201051344000983","219011344069620",23.70,14.70,0,302.98,355.58,3.9,1.8,0.000,411073.4,411073.4,31062,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534174,520756.00
05/17/2016 21:15,2,0.139,ALERT,213.29,303.88,59.949,1463534103,"201051344001158","219011344069620",23.58,14.70,0,301.77,357.98,3.3,1.3,0.000,405624.3,405624.3,31327,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534176,520757.00
05/17/2016 21:15,2,0.158,ALERT,213.51,304.18,59.944,1463534103,"201051344000576","219011344069620",22.60,14.00,0,302.68,363.09,3.7,1.6,0.000,412598.3,412598.3,30732,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534178,520758.00
05/17/2016 21:15,2,0.080,ALERT,212.83,300.87,59.949,1463534103,"274151322000087","219011344069620",22.03,17.50,0,299.07,347.76,1.8,0.0,0.000,644649.8,644649.8,24519,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463534180,520759.00
05/17/2016 21:30,2,0.051,ALERT,213.29,301.47,59.975,1463535003,"201051344000645","219011344069620",28.13,13.30,0,300.57,305.38,1.5,0.0,0.000,412095.8,412095.8,30875,0,0,0,L,1122011218,0,122.01,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1463535005,520760.00
05/17/2016 21:30,2,0.000,ALERT,211.93,299.67,60.012,1463535003,"274151322000085","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,672980.7,672980.7,24440,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1463535007,520761.00
05/17/2016 21:30,2,0.070,ALERT,213.29,300.87,59.981,1463535003,"201051344000633","219011344069620",27.67,13.30,0,298.77,304.48,2.0,0.0,0.000,403186.5,403186.5,31348,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463535009,520762.00
05/17/2016 21:30,2,0.084,ALERT,212.83,301.77,59.954,1463535003,"201051344000469","219011344069620",27.14,12.30,0,299.37,315.60,2.3,0.3,0.000,404430.6,404430.6,31285,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1463535011,520763.00
05/17/2016 21:30,2,0.062,ALERT,211.48,299.97,59.981,1463535003,"201051344000646","219011344069620",27.29,13.00,0,298.47,302.37,1.7,0.0,0.000,408245.4,408245.4,35839,0,0,0,L,1122011218,0,121.55,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1463535013,520764.00
05/17/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1463535003,"274151322000052","219011344069620",0.00,15.30,0,297.57,303.28,0.0,0.0,0.000,685276.1,685276.1,24667,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1463535015,520765.00
05/17/2016 21:30,2,0.072,ALERT,212.38,300.87,59.986,1463535003,"201051344000585","219011344069620",27.85,13.30,0,298.77,313.50,2.1,0.1,0.000,414806.2,414806.2,35850,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1463535016,520766.00
05/17/2016 21:30,2,0.070,ALERT,211.93,300.87,59.986,1463535003,"201051344001230","219011344069620",26.88,12.70,0,299.37,302.98,1.9,0.0,0.000,411947.9,411947.9,35646,0,0,0,L,1122011218,0,121.78,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1463535018,520767.00
05/17/2016 21:30,2,0.080,ALERT,212.61,301.47,60.007,1463535003,"201051344000582","219011344069620",24.31,13.00,0,299.67,303.28,2.0,0.1,0.000,405407.1,405407.1,35815,0,0,0,L,1122011218,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1463535020,520768.00
05/17/2016 21:30,2,0.090,ALERT,211.48,300.57,60.028,1463535003,"201051344000955","219011344069620",27.77,13.30,0,299.07,303.28,2.5,0.5,0.000,417554.2,417554.2,35747,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1463535022,520769.00
05/17/2016 21:30,2,0.000,ALERT,211.93,299.07,60.012,1463535003,"274151322000094","219011344069620",0.00,15.30,0,297.57,391.04,0.0,0.0,0.000,552359.5,552359.5,25698,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,65,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1463535024,520770.00
05/17/2016 21:30,2,0.092,ALERT,212.61,302.07,60.002,1463535003,"201051344000579","219011344069620",27.95,13.70,0,301.17,317.40,2.7,0.6,0.000,418390.0,418390.0,11358,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1463535026,520771.00
05/17/2016 21:30,2,0.100,ALERT,211.93,300.87,59.996,1463535003,"201051344000890","219011344069620",25.33,13.30,0,299.67,303.58,2.6,0.6,0.000,414711.3,414711.3,35767,0,0,0,L,1122011218,0,121.78,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1463535027,520772.00
05/17/2016 21:30,2,0.086,ALERT,212.16,300.87,59.975,1463535003,"201051344000438","219011344069620",27.73,13.00,0,299.07,302.98,2.5,0.4,0.000,416782.7,416782.7,35772,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1463535029,520773.00
05/17/2016 21:30,2,0.119,ALERT,212.38,299.97,60.002,1463535003,"201051344000417","219011344069620",27.45,13.30,0,298.47,301.77,3.4,1.3,0.000,409434.6,409434.6,35929,0,0,0,L,1122011218,0,121.55,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1463535031,520774.00
05/17/2016 21:30,2,0.000,ALERT,211.70,300.57,59.996,1463535003,"274151322000083","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,679113.2,679113.2,24740,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1463535033,520775.00
05/17/2016 21:30,2,0.020,ALERT,212.38,299.67,60.007,1463535003,"274151322000076","219011344069620",27.21,15.30,0,298.17,303.28,0.0,0.0,0.000,722974.7,722974.7,24740,0,0,0,L,1151911521,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1463535035,520776.00
05/17/2016 21:30,2,0.066,ALERT,212.83,302.68,60.002,1463535003,"201051344000868","219011344069620",27.25,12.30,0,301.17,305.98,1.9,0.0,0.000,403589.1,403589.1,31007,0,0,0,L,1122011218,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1463535036,520777.00
05/17/2016 21:30,2,0.012,ALERT,211.93,300.87,59.996,1463535003,"274151322000095","219011344069620",24.43,15.30,0,298.77,303.58,0.0,0.0,0.000,715513.7,715513.7,24653,0,0,0,L,1151911521,0,122.01,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1463535038,520778.00
05/17/2016 21:30,2,0.059,ALERT,212.61,301.77,60.007,1463535003,"201051344000988","219011344069620",27.73,13.70,0,298.17,323.41,1.7,0.0,0.000,400742.8,400742.8,31307,0,0,0,L,1122011218,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1463535040,520779.00
05/17/2016 21:30,2,0.066,ALERT,211.93,299.97,60.002,1463535003,"201051344001025","219011344069620",27.83,12.70,0,298.47,302.98,1.9,0.0,0.000,414575.4,414575.4,35820,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1463535042,520780.00
05/17/2016 21:30,2,0.084,ALERT,212.61,301.47,59.970,1463535003,"201051344000458","219011344069620",27.25,14.00,0,300.57,305.98,2.3,0.3,0.000,411530.7,411530.7,31229,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1463535044,520781.00
05/17/2016 21:30,2,0.059,ALERT,213.29,301.17,60.002,1463535003,"201051344000853","219011344069620",27.89,13.30,0,300.27,305.38,1.7,0.0,0.000,410124.7,410124.7,30828,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1463535046,520782.00
05/17/2016 21:30,2,0.057,ALERT,212.38,300.27,60.007,1463535003,"201051344000685","219011344069620",27.27,12.70,0,299.07,302.68,1.6,0.0,0.000,416301.9,416301.9,35658,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1463535047,520783.00
05/17/2016 21:30,2,0.066,ALERT,212.16,300.27,59.991,1463535003,"201051344000917","219011344069620",26.80,13.70,0,297.87,302.07,1.8,0.0,0.000,413202.7,413202.7,35660,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463535049,520784.00
05/17/2016 21:30,2,0.055,ALERT,212.38,300.57,59.991,1463535003,"201051344001145","219011344069620",27.41,12.30,0,299.37,303.28,1.6,0.0,0.000,418363.9,418363.9,35512,0,0,0,L,1122011218,0,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463535051,520785.00
05/17/2016 21:30,2,0.074,ALERT,212.16,299.67,59.991,1463535003,"201051344000651","219011344069620",27.35,12.30,0,298.47,302.07,2.1,0.1,0.000,410600.3,410600.3,35876,0,0,0,L,1122011218,0,122.01,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1463535053,520786.00
05/17/2016 21:30,2,0.000,ALERT,211.48,299.37,59.996,1463535003,"274151322000088","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,656795.7,656795.7,24406,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1463535055,520787.00
05/17/2016 21:30,2,0.000,ALERT,212.38,298.47,60.012,1463535003,"274151322000068","219011344069620",0.00,16.00,0,297.26,391.94,0.0,0.0,0.000,552057.5,552057.5,25906,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,64,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1463535056,520788.00
05/17/2016 21:30,2,0.074,ALERT,211.70,300.57,59.991,1463535003,"201051344001135","219011344069620",27.91,13.00,0,299.07,302.98,2.1,0.1,0.000,406696.9,406696.9,35816,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1463535058,520789.00
05/17/2016 21:30,2,0.080,ALERT,212.61,302.37,59.996,1463535003,"201051344000594","219011344069620",27.95,14.30,0,300.27,305.68,2.3,0.3,0.000,415225.7,415225.7,31268,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463535060,520790.00
05/17/2016 21:30,2,0.061,ALERT,211.93,299.97,59.954,1463535003,"201051344001203","219011344069620",26.82,13.00,0,298.77,304.18,1.7,0.0,0.000,413567.8,413567.8,35845,0,0,0,L,1122011218,0,122.01,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1463535062,520791.00
05/17/2016 21:30,2,0.000,ALERT,211.70,300.27,59.970,1463535003,"274151322000054","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,670948.5,670948.5,24439,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1463535064,520792.00
05/17/2016 21:30,2,0.074,ALERT,213.06,301.47,59.975,1463535003,"201051344000867","219011344069620",25.82,13.70,0,300.27,305.38,2.0,0.0,0.000,402853.0,402853.0,31271,0,0,0,L,1122011218,0,121.78,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463535066,520793.00
05/17/2016 21:30,2,0.113,ALERT,212.16,300.57,59.991,1463535003,"201051344001093","219011344069620",26.30,13.30,0,298.77,302.37,3.0,1.0,0.000,412274.2,412274.2,35711,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1463535067,520794.00
05/17/2016 21:30,2,0.023,ALERT,212.83,301.77,59.996,1463535003,"201051344000900","219011344069620",26.78,12.70,0,299.97,304.78,0.7,0.0,0.000,418463.5,418463.5,30659,0,0,0,L,1122011218,0,121.78,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1463535069,520795.00
05/17/2016 21:30,2,0.080,ALERT,213.06,301.17,59.954,1463535003,"201051344000648","219011344069620",27.45,12.30,0,299.67,305.08,2.3,0.3,0.000,410527.7,410527.7,30954,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1463535071,520796.00
05/17/2016 21:30,2,0.082,ALERT,212.83,302.37,59.991,1463535003,"201051344000569","219011344069620",27.71,13.70,0,300.87,305.98,2.4,0.4,0.000,419640.2,419640.2,30589,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1463535073,520797.00
05/17/2016 21:30,2,0.076,ALERT,212.83,301.77,59.996,1463535003,"201051344000983","219011344069620",27.15,13.30,0,300.57,305.68,2.1,0.1,0.000,411073.6,411073.6,31064,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1463535075,520798.00
05/17/2016 21:30,2,0.055,ALERT,212.61,301.47,59.996,1463535003,"201051344001158","219011344069620",27.27,13.00,0,299.67,304.78,1.5,0.0,0.000,405624.4,405624.4,31329,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1463535077,520799.00
05/17/2016 21:30,2,0.076,ALERT,213.06,302.07,59.986,1463535003,"201051344000576","219011344069620",26.14,12.70,0,300.27,305.08,2.0,0.0,0.000,412598.4,412598.4,30734,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1463535078,520800.00
05/17/2016 21:30,2,0.000,ALERT,212.16,299.37,59.986,1463535003,"274151322000087","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,644649.8,644649.8,24521,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463535080,520801.00
05/17/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1463535904,"201051344000645","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,412095.8,412095.8,30877,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1463535906,520802.00
05/17/2016 21:45,2,0.000,ALERT,211.25,298.17,59.954,1463535904,"274151322000085","219011344069620",0.00,14.00,0,297.57,331.83,0.0,0.0,0.000,672980.7,672980.7,24442,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535907,520803.00
05/17/2016 21:45,2,0.000,ALERT,212.61,300.57,59.959,1463535904,"201051344000633","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,403186.5,403186.5,31350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1463535909,520804.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.17,59.965,1463535904,"201051344000469","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,404430.6,404430.6,31287,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1463535911,520805.00
05/17/2016 21:45,2,0.000,ALERT,211.03,299.37,59.959,1463535904,"201051344000646","219011344069620",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,408245.4,408245.4,35841,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1463535913,520806.00
05/17/2016 21:45,2,0.000,ALERT,211.03,299.07,59.970,1463535904,"274151322000052","219011344069620",0.00,14.00,0,297.26,331.83,0.0,0.0,0.000,685276.1,685276.1,24669,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535915,520807.00
05/17/2016 21:45,2,0.000,ALERT,211.70,299.97,59.970,1463535904,"201051344000585","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,414806.2,414806.2,35852,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1463535917,520808.00
05/17/2016 21:45,2,0.000,ALERT,211.48,299.97,59.975,1463535904,"201051344001230","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,411947.9,411947.9,35648,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463535918,520809.00
05/17/2016 21:45,2,0.000,ALERT,212.16,300.57,59.933,1463535904,"201051344000582","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,405407.1,405407.1,35817,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463535920,520810.00
05/17/2016 21:45,2,0.000,ALERT,211.25,299.67,59.986,1463535904,"201051344000955","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,417554.2,417554.2,35749,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1463535922,520811.00
05/17/2016 21:45,2,0.000,ALERT,211.25,298.47,59.959,1463535904,"274151322000094","219011344069620",0.00,14.00,0,296.96,332.13,0.0,0.0,0.000,552359.5,552359.5,25700,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535924,520812.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.77,59.975,1463535904,"201051344000579","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,418390.1,418390.1,11360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1463535926,520813.00
05/17/2016 21:45,2,0.000,ALERT,211.48,299.97,59.922,1463535904,"201051344000890","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,414711.3,414711.3,35769,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1463535928,520814.00
05/17/2016 21:45,2,0.000,ALERT,211.70,299.97,59.965,1463535904,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,416782.7,416782.7,35774,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1463535929,520815.00
05/17/2016 21:45,2,0.000,ALERT,211.70,298.77,59.975,1463535904,"201051344000417","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,409434.7,409434.7,35931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1463535931,520816.00
05/17/2016 21:45,2,0.000,ALERT,211.03,299.07,59.959,1463535904,"274151322000083","219011344069620",0.00,13.70,0,297.57,334.24,0.0,0.0,0.000,679113.2,679113.2,24742,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535933,520817.00
05/17/2016 21:45,2,0.000,ALERT,211.70,298.77,59.959,1463535904,"274151322000076","219011344069620",0.00,14.00,0,297.57,331.23,0.0,0.0,0.000,722974.7,722974.7,24742,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463535935,520818.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.77,59.970,1463535904,"201051344000868","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,403589.1,403589.1,31009,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1463535937,520819.00
05/17/2016 21:45,2,0.000,ALERT,211.03,299.37,59.954,1463535904,"274151322000095","219011344069620",0.00,13.70,0,298.77,334.24,0.0,0.0,0.000,715513.7,715513.7,24655,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463535938,520820.00
05/17/2016 21:45,2,0.000,ALERT,211.93,301.17,59.970,1463535904,"201051344000988","219011344069620",0.00,12.00,0,296.96,302.98,0.0,0.0,0.000,400742.8,400742.8,31309,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1463535940,520821.00
05/17/2016 21:45,2,0.000,ALERT,211.48,298.77,59.938,1463535904,"201051344001025","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,414575.4,414575.4,35822,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1463535942,520822.00
05/17/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1463535904,"201051344000458","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,411530.7,411530.7,31231,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1463535944,520823.00
05/17/2016 21:45,2,0.000,ALERT,212.61,301.17,59.975,1463535904,"201051344000853","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,410124.7,410124.7,30830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463535946,520824.00
05/17/2016 21:45,2,0.000,ALERT,212.16,299.97,59.970,1463535904,"201051344000685","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,416301.9,416301.9,35660,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1463535947,520825.00
05/17/2016 21:45,2,0.000,ALERT,211.70,299.37,59.965,1463535904,"201051344000917","219011344069620",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,413202.7,413202.7,35662,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1463535949,520826.00
05/17/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1463535904,"201051344001145","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,418363.9,418363.9,35514,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463535951,520827.00
05/17/2016 21:45,2,0.000,ALERT,211.70,299.07,59.949,1463535904,"201051344000651","219011344069620",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,410600.3,410600.3,35878,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463535953,520828.00
05/17/2016 21:45,2,0.000,ALERT,210.57,298.47,59.981,1463535904,"274151322000088","219011344069620",0.00,14.00,0,297.57,331.53,0.0,0.0,0.000,656795.7,656795.7,24408,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463535955,520829.00
05/17/2016 21:45,2,0.000,ALERT,211.93,298.47,59.986,1463535904,"274151322000068","219011344069620",0.00,14.70,0,296.96,330.63,0.0,0.0,0.000,552057.5,552057.5,25908,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535956,520830.00
05/17/2016 21:45,2,0.000,ALERT,211.48,299.67,59.996,1463535904,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,406696.9,406696.9,35818,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1463535958,520831.00
05/17/2016 21:45,2,0.000,ALERT,211.70,301.47,59.986,1463535904,"201051344000594","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,415225.7,415225.7,31270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1463535960,520832.00
05/17/2016 21:45,2,0.000,ALERT,211.70,299.67,59.996,1463535904,"201051344001203","219011344069620",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,413567.8,413567.8,35847,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463535962,520833.00
05/17/2016 21:45,2,0.000,ALERT,211.03,299.37,59.975,1463535904,"274151322000054","219011344069620",0.00,14.30,0,297.57,332.13,0.0,0.0,0.000,670948.5,670948.5,24441,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535964,520834.00
05/17/2016 21:45,2,0.000,ALERT,212.38,300.87,59.996,1463535904,"201051344000867","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,402853.0,402853.0,31273,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463535965,520835.00
05/17/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1463535904,"201051344001093","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,412274.2,412274.2,35713,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463535967,520836.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.47,60.002,1463535904,"201051344000900","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,418463.5,418463.5,30661,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463535969,520837.00
05/17/2016 21:45,2,0.000,ALERT,212.16,299.97,60.002,1463535904,"201051344000648","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,410527.7,410527.7,30956,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463535971,520838.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.47,60.002,1463535904,"201051344000569","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,419640.2,419640.2,30591,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463535973,520839.00
05/17/2016 21:45,2,0.000,ALERT,211.93,301.17,60.007,1463535904,"201051344000983","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,411073.6,411073.6,31066,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463535975,520840.00
05/17/2016 21:45,2,0.000,ALERT,212.16,301.17,60.007,1463535904,"201051344001158","219011344069620",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,405624.4,405624.4,31331,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463535977,520841.00
05/17/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1463535904,"201051344000576","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,412598.4,412598.4,30736,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463535979,520842.00
05/17/2016 21:45,2,0.000,ALERT,211.48,299.07,60.012,1463535904,"274151322000087","219011344069620",0.00,15.00,0,296.96,332.13,0.0,0.0,0.000,644649.8,644649.8,24523,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463535980,520843.00
05/17/2016 22:00,2,0.000,ALERT,212.38,300.57,59.959,1463536803,"201051344000645","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,412095.8,412095.8,30879,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536805,520844.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.37,60.007,1463536803,"274151322000085","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,672980.7,672980.7,24444,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536807,520845.00
05/17/2016 22:00,2,0.000,ALERT,212.61,300.27,60.018,1463536803,"201051344000633","219011344069620",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,403186.5,403186.5,31352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536809,520846.00
05/17/2016 22:00,2,0.000,ALERT,211.93,300.57,60.007,1463536803,"201051344000469","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,404430.6,404430.6,31289,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536811,520847.00
05/17/2016 22:00,2,0.000,ALERT,211.03,299.67,60.007,1463536803,"201051344000646","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,408245.4,408245.4,35843,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536812,520848.00
05/17/2016 22:00,2,0.000,ALERT,210.80,299.37,59.986,1463536803,"274151322000052","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,685276.1,685276.1,24671,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536814,520849.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.97,60.012,1463536803,"201051344000585","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,414806.2,414806.2,35854,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536816,520850.00
05/17/2016 22:00,2,0.000,ALERT,211.25,299.97,60.007,1463536803,"201051344001230","219011344069620",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,411947.9,411947.9,35650,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536818,520851.00
05/17/2016 22:00,2,0.000,ALERT,211.70,299.97,60.018,1463536803,"201051344000582","219011344069620",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,405407.1,405407.1,35819,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536820,520852.00
05/17/2016 22:00,2,0.000,ALERT,210.80,299.07,60.007,1463536803,"201051344000955","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,417554.2,417554.2,35751,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536821,520853.00
05/17/2016 22:00,2,0.000,ALERT,211.25,298.77,60.002,1463536803,"274151322000094","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,552359.5,552359.5,25702,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536823,520854.00
05/17/2016 22:00,2,0.000,ALERT,211.93,301.47,60.002,1463536803,"201051344000579","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,418390.1,418390.1,11362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536825,520855.00
05/17/2016 22:00,2,0.000,ALERT,211.03,299.67,59.996,1463536803,"201051344000890","219011344069620",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,414711.3,414711.3,35771,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536827,520856.00
05/17/2016 22:00,2,0.000,ALERT,211.25,299.07,59.991,1463536803,"201051344000438","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,416782.7,416782.7,35776,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536829,520857.00
05/17/2016 22:00,2,0.000,ALERT,211.25,298.77,59.996,1463536803,"201051344000417","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,409434.7,409434.7,35933,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536831,520858.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.37,59.996,1463536803,"274151322000083","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,679113.2,679113.2,24744,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536833,520859.00
05/17/2016 22:00,2,0.000,ALERT,211.70,299.07,59.996,1463536803,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,722974.7,722974.7,24744,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536834,520860.00
05/17/2016 22:00,2,0.000,ALERT,211.70,301.47,59.996,1463536803,"201051344000868","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,403589.1,403589.1,31011,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536836,520861.00
05/17/2016 22:00,2,0.000,ALERT,211.48,300.27,59.996,1463536803,"274151322000095","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,715513.7,715513.7,24657,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536838,520862.00
05/17/2016 22:00,2,0.000,ALERT,211.70,300.57,59.986,1463536803,"201051344000988","219011344069620",0.00,11.30,0,296.36,302.68,0.0,0.0,0.000,400742.8,400742.8,31311,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536840,520863.00
05/17/2016 22:00,2,0.000,ALERT,211.25,298.77,59.965,1463536803,"201051344001025","219011344069620",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,414575.4,414575.4,35824,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536842,520864.00
05/17/2016 22:00,2,0.000,ALERT,211.93,301.17,59.986,1463536803,"201051344000458","219011344069620",0.00,11.70,0,299.07,303.88,0.0,0.0,0.000,411530.7,411530.7,31233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536844,520865.00
05/17/2016 22:00,2,0.000,ALERT,212.61,300.57,59.954,1463536803,"201051344000853","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,410124.7,410124.7,30832,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536845,520866.00
05/17/2016 22:00,2,0.000,ALERT,211.70,299.67,59.991,1463536803,"201051344000685","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,416301.9,416301.9,35662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536847,520867.00
05/17/2016 22:00,2,0.000,ALERT,211.48,298.77,59.996,1463536803,"201051344000917","219011344069620",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,413202.7,413202.7,35664,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536849,520868.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.67,59.996,1463536803,"201051344001145","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,418363.9,418363.9,35516,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536851,520869.00
05/17/2016 22:00,2,0.000,ALERT,211.48,298.77,59.996,1463536803,"201051344000651","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,410600.3,410600.3,35880,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536853,520870.00
05/17/2016 22:00,2,0.000,ALERT,210.80,298.77,59.970,1463536803,"274151322000088","219011344069620",0.00,13.00,0,297.26,300.57,0.0,0.0,0.000,656795.7,656795.7,24410,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536854,520871.00
05/17/2016 22:00,2,0.000,ALERT,211.93,298.47,59.996,1463536803,"274151322000068","219011344069620",0.00,13.70,0,296.96,299.97,0.0,0.0,0.000,552057.5,552057.5,25910,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536856,520872.00
05/17/2016 22:00,2,0.000,ALERT,211.25,299.97,59.996,1463536803,"201051344001135","219011344069620",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,406696.9,406696.9,35820,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536858,520873.00
05/17/2016 22:00,2,0.000,ALERT,211.70,301.47,59.975,1463536803,"201051344000594","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,415225.7,415225.7,31272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536860,520874.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.37,59.981,1463536803,"201051344001203","219011344069620",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,413567.8,413567.8,35849,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536862,520875.00
05/17/2016 22:00,2,0.000,ALERT,211.25,300.27,59.938,1463536803,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,670948.5,670948.5,24443,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536864,520876.00
05/17/2016 22:00,2,0.000,ALERT,212.16,300.27,59.981,1463536803,"201051344000867","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,402853.0,402853.0,31275,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536865,520877.00
05/17/2016 22:00,2,0.000,ALERT,211.48,299.97,59.944,1463536803,"201051344001093","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,412274.2,412274.2,35715,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536867,520878.00
