ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 22:00,2,0.000,ALERT,211.93,300.57,59.975,1463536803,"201051344000900","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,418463.5,418463.5,30663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536869,520879.00
05/17/2016 22:00,2,0.000,ALERT,212.16,299.67,59.944,1463536803,"201051344000648","219011344069620",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,410527.7,410527.7,30958,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536871,520880.00
05/17/2016 22:00,2,0.000,ALERT,212.16,301.17,59.975,1463536803,"201051344000569","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,419640.2,419640.2,30593,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463536873,520881.00
05/17/2016 22:00,2,0.000,ALERT,211.93,300.87,59.975,1463536803,"201051344000983","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,411073.6,411073.6,31068,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536874,520882.00
05/17/2016 22:00,2,0.000,ALERT,211.93,300.57,60.012,1463536803,"201051344001158","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,405624.4,405624.4,31333,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536876,520883.00
05/17/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1463536803,"201051344000576","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,412598.4,412598.4,30738,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536878,520884.00
05/17/2016 22:00,2,0.000,ALERT,211.48,298.47,59.970,1463536803,"274151322000087","219011344069620",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,644649.8,644649.8,24525,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463536880,520885.00
05/17/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1463537703,"201051344000645","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,412095.8,412095.8,30881,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537705,520886.00
05/17/2016 22:15,2,0.000,ALERT,211.25,299.37,60.028,1463537703,"274151322000085","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,672980.7,672980.7,24446,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537707,520887.00
05/17/2016 22:15,2,0.000,ALERT,212.61,300.57,59.986,1463537703,"201051344000633","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,403186.5,403186.5,31354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537709,520888.00
05/17/2016 22:15,2,0.000,ALERT,211.93,300.57,59.981,1463537703,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,404430.6,404430.6,31291,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537711,520889.00
05/17/2016 22:15,2,0.000,ALERT,210.80,299.07,59.981,1463537703,"201051344000646","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,408245.4,408245.4,35845,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537712,520890.00
05/17/2016 22:15,2,0.000,ALERT,211.03,299.37,59.970,1463537703,"274151322000052","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,685276.1,685276.1,24673,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537714,520891.00
05/17/2016 22:15,2,0.000,ALERT,211.25,299.37,59.975,1463537703,"201051344000585","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,414806.2,414806.2,35856,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537716,520892.00
05/17/2016 22:15,2,0.000,ALERT,211.48,299.97,59.949,1463537703,"201051344001230","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,411947.9,411947.9,35652,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537718,520893.00
05/17/2016 22:15,2,0.000,ALERT,211.70,300.57,59.970,1463537703,"201051344000582","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,405407.1,405407.1,35821,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537720,520894.00
05/17/2016 22:15,2,0.000,ALERT,210.80,299.37,59.996,1463537703,"201051344000955","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,417554.2,417554.2,35753,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537722,520895.00
05/17/2016 22:15,2,0.000,ALERT,211.48,298.77,59.975,1463537703,"274151322000094","219011344069620",0.00,11.70,0,297.26,300.57,0.0,0.0,0.000,552359.5,552359.5,25704,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537723,520896.00
05/17/2016 22:15,2,0.000,ALERT,212.16,301.17,60.012,1463537703,"201051344000579","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,418390.1,418390.1,11364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537725,520897.00
05/17/2016 22:15,2,0.000,ALERT,211.03,299.97,59.986,1463537703,"201051344000890","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,414711.3,414711.3,35773,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537727,520898.00
05/17/2016 22:15,2,0.000,ALERT,211.48,299.37,59.981,1463537703,"201051344000438","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,416782.7,416782.7,35778,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537729,520899.00
05/17/2016 22:15,2,0.000,ALERT,211.25,298.47,59.975,1463537703,"201051344000417","219011344069620",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,409434.7,409434.7,35935,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537731,520900.00
05/17/2016 22:15,2,0.000,ALERT,211.25,299.37,59.981,1463537703,"274151322000083","219011344069620",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,679113.2,679113.2,24746,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537732,520901.00
05/17/2016 22:15,2,0.000,ALERT,211.70,299.67,60.002,1463537703,"274151322000076","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,722974.7,722974.7,24746,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537734,520902.00
05/17/2016 22:15,2,0.000,ALERT,211.93,301.47,59.981,1463537703,"201051344000868","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,403589.1,403589.1,31013,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537736,520903.00
05/17/2016 22:15,2,0.000,ALERT,211.25,300.27,59.981,1463537703,"274151322000095","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,715513.7,715513.7,24659,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537738,520904.00
05/17/2016 22:15,2,0.000,ALERT,211.93,300.57,59.991,1463537703,"201051344000988","219011344069620",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,400742.8,400742.8,31313,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537740,520905.00
05/17/2016 22:15,2,0.000,ALERT,211.25,298.77,60.018,1463537703,"201051344001025","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,414575.4,414575.4,35826,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537741,520906.00
05/17/2016 22:15,2,0.000,ALERT,211.93,301.47,59.981,1463537703,"201051344000458","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,411530.7,411530.7,31235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537743,520907.00
05/17/2016 22:15,2,0.000,ALERT,212.61,300.87,59.991,1463537703,"201051344000853","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,410124.7,410124.7,30834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537745,520908.00
05/17/2016 22:15,2,0.000,ALERT,211.70,299.67,60.023,1463537703,"201051344000685","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,416301.9,416301.9,35664,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537747,520909.00
05/17/2016 22:15,2,0.000,ALERT,211.48,299.07,60.034,1463537703,"201051344000917","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,413202.7,413202.7,35666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537749,520910.00
05/17/2016 22:15,2,0.000,ALERT,211.70,299.97,59.996,1463537703,"201051344001145","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,418363.9,418363.9,35518,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537751,520911.00
05/17/2016 22:15,2,0.000,ALERT,211.48,298.77,60.007,1463537703,"201051344000651","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,410600.3,410600.3,35882,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537753,520912.00
05/17/2016 22:15,2,0.000,ALERT,211.03,299.37,59.996,1463537703,"274151322000088","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,656795.7,656795.7,24412,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537754,520913.00
05/17/2016 22:15,2,0.000,ALERT,211.70,298.17,59.986,1463537703,"274151322000068","219011344069620",0.00,12.70,0,297.26,300.27,0.0,0.0,0.000,552057.5,552057.5,25912,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537756,520914.00
05/17/2016 22:15,2,0.000,ALERT,211.25,300.27,59.996,1463537703,"201051344001135","219011344069620",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,406696.9,406696.9,35822,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537758,520915.00
05/17/2016 22:15,2,0.000,ALERT,211.93,301.77,59.991,1463537703,"201051344000594","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,415225.7,415225.7,31274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537760,520916.00
05/17/2016 22:15,2,0.000,ALERT,211.48,299.37,59.991,1463537703,"201051344001203","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,413567.8,413567.8,35851,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537762,520917.00
05/17/2016 22:15,2,0.000,ALERT,211.03,299.37,59.981,1463537703,"274151322000054","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,670948.5,670948.5,24445,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537763,520918.00
05/17/2016 22:15,2,0.000,ALERT,212.38,300.87,59.986,1463537703,"201051344000867","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,402853.0,402853.0,31277,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537765,520919.00
05/17/2016 22:15,2,0.000,ALERT,211.25,299.37,60.034,1463537703,"201051344001093","219011344069620",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,412274.2,412274.2,35717,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537767,520920.00
05/17/2016 22:15,2,0.000,ALERT,211.93,300.87,59.986,1463537703,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,418463.5,418463.5,30665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537769,520921.00
05/17/2016 22:15,2,0.000,ALERT,212.16,299.97,59.991,1463537703,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,410527.7,410527.7,30960,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537770,520922.00
05/17/2016 22:15,2,0.000,ALERT,211.93,301.17,59.949,1463537703,"201051344000569","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,419640.2,419640.2,30595,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537772,520923.00
05/17/2016 22:15,2,0.000,ALERT,211.93,301.17,59.991,1463537703,"201051344000983","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,411073.6,411073.6,31070,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537774,520924.00
05/17/2016 22:15,2,0.000,ALERT,212.16,300.57,59.986,1463537703,"201051344001158","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,405624.4,405624.4,31335,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537776,520925.00
05/17/2016 22:15,2,0.000,ALERT,212.38,301.17,60.012,1463537703,"201051344000576","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,412598.4,412598.4,30740,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463537778,520926.00
05/17/2016 22:15,2,0.000,ALERT,211.25,299.07,59.970,1463537703,"274151322000087","219011344069620",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,644649.8,644649.8,24527,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463537780,520927.00
05/17/2016 22:30,2,0.000,ALERT,212.83,301.47,60.012,1463538603,"201051344000645","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,412095.8,412095.8,30883,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538605,520928.00
05/17/2016 22:30,2,0.000,ALERT,211.48,299.67,60.007,1463538603,"274151322000085","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,672980.7,672980.7,24448,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538607,520929.00
05/17/2016 22:30,2,0.000,ALERT,212.61,300.57,60.023,1463538603,"201051344000633","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,403186.5,403186.5,31356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538609,520930.00
05/17/2016 22:30,2,0.000,ALERT,212.38,301.47,60.028,1463538603,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,404430.6,404430.6,31293,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538611,520931.00
05/17/2016 22:30,2,0.000,ALERT,211.48,300.27,60.012,1463538603,"201051344000646","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,408245.4,408245.4,35847,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538612,520932.00
05/17/2016 22:30,2,0.000,ALERT,211.48,299.67,60.002,1463538603,"274151322000052","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,685276.1,685276.1,24675,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538614,520933.00
05/17/2016 22:30,2,0.000,ALERT,211.93,300.57,60.007,1463538603,"201051344000585","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,414806.2,414806.2,35858,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538616,520934.00
05/17/2016 22:30,2,0.000,ALERT,211.70,300.57,60.018,1463538603,"201051344001230","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,411947.9,411947.9,35654,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538618,520935.00
05/17/2016 22:30,2,0.000,ALERT,212.16,301.17,60.044,1463538603,"201051344000582","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,405407.1,405407.1,35823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538620,520936.00
05/17/2016 22:30,2,0.000,ALERT,211.25,300.27,60.002,1463538603,"201051344000955","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,417554.2,417554.2,35755,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538622,520937.00
05/17/2016 22:30,2,0.000,ALERT,211.70,299.37,60.002,1463538603,"274151322000094","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,552359.5,552359.5,25706,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538623,520938.00
05/17/2016 22:30,2,0.000,ALERT,212.16,301.77,60.007,1463538603,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,418390.1,418390.1,11366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538625,520939.00
05/17/2016 22:30,2,0.000,ALERT,211.48,300.57,60.023,1463538603,"201051344000890","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,414711.3,414711.3,35775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538627,520940.00
05/17/2016 22:30,2,0.000,ALERT,211.70,300.27,60.023,1463538603,"201051344000438","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,416782.7,416782.7,35780,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538629,520941.00
05/17/2016 22:30,2,0.000,ALERT,211.70,299.67,60.007,1463538603,"201051344000417","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,409434.7,409434.7,35937,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538631,520942.00
05/17/2016 22:30,2,0.000,ALERT,211.70,300.57,60.002,1463538603,"274151322000083","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,679113.2,679113.2,24748,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538633,520943.00
05/17/2016 22:30,2,0.000,ALERT,212.16,300.27,59.981,1463538603,"274151322000076","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,722974.7,722974.7,24748,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538634,520944.00
05/17/2016 22:30,2,0.000,ALERT,212.16,302.07,60.007,1463538603,"201051344000868","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,403589.1,403589.1,31015,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538636,520945.00
05/17/2016 22:30,2,0.000,ALERT,211.48,300.57,60.002,1463538603,"274151322000095","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,715513.7,715513.7,24661,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538638,520946.00
05/17/2016 22:30,2,0.000,ALERT,212.16,301.47,60.007,1463538603,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,400742.8,400742.8,31315,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538640,520947.00
05/17/2016 22:30,2,0.000,ALERT,211.48,299.37,60.002,1463538603,"201051344001025","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,414575.4,414575.4,35828,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538642,520948.00
05/17/2016 22:30,2,0.000,ALERT,212.16,301.47,59.996,1463538603,"201051344000458","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,411530.7,411530.7,31237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538643,520949.00
05/17/2016 22:30,2,0.000,ALERT,212.83,301.17,60.007,1463538603,"201051344000853","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,410124.7,410124.7,30836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538645,520950.00
05/17/2016 22:30,2,0.000,ALERT,211.93,300.27,59.996,1463538603,"201051344000685","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,416301.9,416301.9,35666,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538647,520951.00
05/17/2016 22:30,2,0.000,ALERT,211.70,299.67,60.012,1463538603,"201051344000917","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,413202.7,413202.7,35668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538649,520952.00
05/17/2016 22:30,2,0.000,ALERT,211.93,300.27,60.023,1463538603,"201051344001145","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,418363.9,418363.9,35520,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538651,520953.00
05/17/2016 22:30,2,0.000,ALERT,211.70,299.37,59.991,1463538603,"201051344000651","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,410600.3,410600.3,35884,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538652,520954.00
05/17/2016 22:30,2,0.000,ALERT,211.25,299.67,60.002,1463538603,"274151322000088","219011344069620",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,656795.7,656795.7,24414,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538654,520955.00
05/17/2016 22:30,2,0.000,ALERT,212.38,299.37,59.996,1463538603,"274151322000068","219011344069620",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,552057.5,552057.5,25914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538656,520956.00
05/17/2016 22:30,2,0.000,ALERT,211.25,300.27,60.002,1463538603,"201051344001135","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,406696.9,406696.9,35824,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538658,520957.00
05/17/2016 22:30,2,0.000,ALERT,212.16,302.37,60.007,1463538603,"201051344000594","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,415225.7,415225.7,31276,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538660,520958.00
05/17/2016 22:30,2,0.000,ALERT,211.70,299.97,59.991,1463538603,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,413567.8,413567.8,35853,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538661,520959.00
05/17/2016 22:30,2,0.000,ALERT,211.48,300.57,59.996,1463538603,"274151322000054","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,670948.5,670948.5,24447,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538663,520960.00
05/17/2016 22:30,2,0.000,ALERT,212.83,301.77,60.028,1463538603,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.58,0.0,0.0,0.000,402853.0,402853.0,31279,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538665,520961.00
05/17/2016 22:30,2,0.000,ALERT,211.70,300.27,60.007,1463538603,"201051344001093","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,412274.2,412274.2,35719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538667,520962.00
05/17/2016 22:30,2,0.000,ALERT,212.16,301.77,60.018,1463538603,"201051344000900","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,418463.5,418463.5,30667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538669,520963.00
05/17/2016 22:30,2,0.000,ALERT,212.61,301.17,60.007,1463538603,"201051344000648","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,410527.7,410527.7,30962,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538670,520964.00
05/17/2016 22:30,2,0.000,ALERT,212.38,302.37,60.002,1463538603,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,419640.2,419640.2,30597,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538672,520965.00
05/17/2016 22:30,2,0.000,ALERT,212.38,301.77,60.012,1463538603,"201051344000983","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,411073.6,411073.6,31072,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538674,520966.00
05/17/2016 22:30,2,0.000,ALERT,212.38,301.47,60.007,1463538603,"201051344001158","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,405624.4,405624.4,31337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538676,520967.00
05/17/2016 22:30,2,0.000,ALERT,212.61,301.77,60.007,1463538603,"201051344000576","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,412598.4,412598.4,30742,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463538678,520968.00
05/17/2016 22:30,2,0.000,ALERT,211.93,299.07,60.007,1463538603,"274151322000087","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,644649.8,644649.8,24529,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463538680,520969.00
05/17/2016 22:45,2,0.000,ALERT,213.29,302.68,60.007,1463539503,"201051344000645","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,412095.8,412095.8,30885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539505,520970.00
05/17/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1463539503,"274151322000085","219011344069620",0.00,10.30,0,298.47,302.37,0.0,0.0,0.000,672980.7,672980.7,24450,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539507,520971.00
05/17/2016 22:45,2,0.000,ALERT,213.51,302.68,60.007,1463539503,"201051344000633","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,403186.5,403186.5,31358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539509,520972.00
05/17/2016 22:45,2,0.000,ALERT,212.83,302.68,60.034,1463539503,"201051344000469","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,404430.6,404430.6,31295,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539511,520973.00
05/17/2016 22:45,2,0.000,ALERT,211.93,301.17,60.023,1463539503,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,408245.4,408245.4,35849,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539513,520974.00
05/17/2016 22:45,2,0.000,ALERT,211.93,301.77,59.996,1463539503,"274151322000052","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,685276.1,685276.1,24677,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539514,520975.00
05/17/2016 22:45,2,0.000,ALERT,212.61,301.77,59.954,1463539503,"201051344000585","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,414806.2,414806.2,35860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539516,520976.00
05/17/2016 22:45,2,0.000,ALERT,212.38,301.77,59.996,1463539503,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,411947.9,411947.9,35656,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539518,520977.00
05/17/2016 22:45,2,0.000,ALERT,212.83,302.37,59.981,1463539503,"201051344000582","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,405407.1,405407.1,35825,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539520,520978.00
05/17/2016 22:45,2,0.000,ALERT,211.93,301.17,59.959,1463539503,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,417554.2,417554.2,35757,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539522,520979.00
05/17/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1463539503,"274151322000094","219011344069620",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,552359.5,552359.5,25708,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539524,520980.00
05/17/2016 22:45,2,0.000,ALERT,212.83,303.28,59.981,1463539503,"201051344000579","219011344069620",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,418390.1,418390.1,11368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539525,520981.00
05/17/2016 22:45,2,0.000,ALERT,212.16,301.47,59.986,1463539503,"201051344000890","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,414711.3,414711.3,35777,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539527,520982.00
05/17/2016 22:45,2,0.000,ALERT,212.61,301.47,59.986,1463539503,"201051344000438","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,416782.7,416782.7,35782,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539529,520983.00
05/17/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1463539503,"201051344000417","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,409434.7,409434.7,35939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539531,520984.00
05/17/2016 22:45,2,0.000,ALERT,212.16,301.77,59.986,1463539503,"274151322000083","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,679113.2,679113.2,24750,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539532,520985.00
05/17/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1463539503,"274151322000076","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,722974.7,722974.7,24750,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539534,520986.00
05/17/2016 22:45,2,0.000,ALERT,212.61,303.28,59.996,1463539503,"201051344000868","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,403589.1,403589.1,31017,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539536,520987.00
05/17/2016 22:45,2,0.000,ALERT,212.16,302.07,59.991,1463539503,"274151322000095","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,715513.7,715513.7,24663,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539538,520988.00
05/17/2016 22:45,2,0.000,ALERT,212.61,302.37,59.975,1463539503,"201051344000988","219011344069620",0.00,10.00,0,296.66,303.58,0.0,0.0,0.000,400742.8,400742.8,31317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539540,520989.00
05/17/2016 22:45,2,0.000,ALERT,212.16,300.57,59.986,1463539503,"201051344001025","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,414575.4,414575.4,35830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539542,520990.00
05/17/2016 22:45,2,0.000,ALERT,212.61,302.68,59.970,1463539503,"201051344000458","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,411530.7,411530.7,31239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539543,520991.00
05/17/2016 22:45,2,0.000,ALERT,213.51,302.98,60.002,1463539503,"201051344000853","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,410124.7,410124.7,30838,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539545,520992.00
05/17/2016 22:45,2,0.000,ALERT,212.61,300.87,59.986,1463539503,"201051344000685","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,416301.9,416301.9,35668,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539547,520993.00
05/17/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1463539503,"201051344000917","219011344069620",0.00,10.00,0,296.96,302.07,0.0,0.0,0.000,413202.7,413202.7,35670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539549,520994.00
05/17/2016 22:45,2,0.000,ALERT,212.61,301.47,59.991,1463539503,"201051344001145","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,418363.9,418363.9,35522,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539551,520995.00
05/17/2016 22:45,2,0.000,ALERT,212.38,300.27,60.023,1463539503,"201051344000651","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,410600.3,410600.3,35886,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539553,520996.00
05/17/2016 22:45,2,0.000,ALERT,211.70,300.57,59.991,1463539503,"274151322000088","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,656795.7,656795.7,24416,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539554,520997.00
05/17/2016 22:45,2,0.000,ALERT,212.61,299.97,60.007,1463539503,"274151322000068","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,552057.5,552057.5,25916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539556,520998.00
05/17/2016 22:45,2,0.000,ALERT,211.93,300.87,59.991,1463539503,"201051344001135","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,406696.9,406696.9,35826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539558,520999.00
05/17/2016 22:45,2,0.000,ALERT,212.61,303.28,60.002,1463539503,"201051344000594","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,415225.7,415225.7,31278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539560,521000.00
05/17/2016 22:45,2,0.000,ALERT,212.61,301.17,59.991,1463539503,"201051344001203","219011344069620",0.00,9.00,0,298.17,304.48,0.0,0.0,0.000,413567.8,413567.8,35855,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539562,521001.00
05/17/2016 22:45,2,0.000,ALERT,211.70,301.17,59.991,1463539503,"274151322000054","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,670948.5,670948.5,24449,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539563,521002.00
05/17/2016 22:45,2,0.000,ALERT,213.06,302.37,59.996,1463539503,"201051344000867","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,402853.0,402853.0,31281,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539565,521003.00
05/17/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1463539503,"201051344001093","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,412274.2,412274.2,35721,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539567,521004.00
05/17/2016 22:45,2,0.000,ALERT,212.38,302.68,59.954,1463539503,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,418463.5,418463.5,30669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539569,521005.00
05/17/2016 22:45,2,0.000,ALERT,212.83,302.07,59.996,1463539503,"201051344000648","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,410527.7,410527.7,30964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539571,521006.00
05/17/2016 22:45,2,0.000,ALERT,212.83,303.28,59.991,1463539503,"201051344000569","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,419640.2,419640.2,30599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539572,521007.00
05/17/2016 22:45,2,0.000,ALERT,212.61,302.68,59.986,1463539503,"201051344000983","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,411073.6,411073.6,31074,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539574,521008.00
05/17/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1463539503,"201051344001158","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,405624.4,405624.4,31339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539576,521009.00
05/17/2016 22:45,2,0.000,ALERT,213.06,302.98,60.023,1463539503,"201051344000576","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,412598.4,412598.4,30744,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463539578,521010.00
05/17/2016 22:45,2,0.000,ALERT,211.93,300.27,60.012,1463539503,"274151322000087","219011344069620",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,644649.8,644649.8,24531,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463539580,521011.00
05/17/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1463540404,"201051344000645","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,412095.8,412095.8,30887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540406,521012.00
05/17/2016 23:00,2,0.000,ALERT,212.38,301.77,59.959,1463540404,"274151322000085","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,672980.7,672980.7,24452,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540407,521013.00
05/17/2016 23:00,2,0.000,ALERT,213.74,302.68,59.970,1463540404,"201051344000633","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,403186.5,403186.5,31360,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540409,521014.00
05/17/2016 23:00,2,0.000,ALERT,213.06,302.68,59.970,1463540404,"201051344000469","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,404430.6,404430.6,31297,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540411,521015.00
05/17/2016 23:00,2,0.000,ALERT,212.38,301.47,59.996,1463540404,"201051344000646","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,408245.4,408245.4,35851,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540413,521016.00
05/17/2016 23:00,2,0.000,ALERT,211.93,301.47,59.970,1463540404,"274151322000052","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,685276.1,685276.1,24679,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540415,521017.00
05/17/2016 23:00,2,0.000,ALERT,212.61,301.77,60.012,1463540404,"201051344000585","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,414806.2,414806.2,35862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540417,521018.00
05/17/2016 23:00,2,0.000,ALERT,212.61,301.77,59.970,1463540404,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,411947.9,411947.9,35658,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540418,521019.00
05/17/2016 23:00,2,0.000,ALERT,213.06,302.37,59.991,1463540404,"201051344000582","219011344069620",0.00,8.50,0,300.27,303.88,0.0,0.0,0.000,405407.1,405407.1,35827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540420,521020.00
05/17/2016 23:00,2,0.000,ALERT,212.16,301.47,59.928,1463540404,"201051344000955","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,417554.2,417554.2,35759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540422,521021.00
05/17/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1463540404,"274151322000094","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,552359.5,552359.5,25710,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540424,521022.00
05/17/2016 23:00,2,0.000,ALERT,212.83,303.58,59.965,1463540404,"201051344000579","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,418390.1,418390.1,11370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540426,521023.00
