ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/17/2016 23:00,2,0.000,ALERT,212.61,302.07,59.991,1463540404,"201051344000890","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,414711.3,414711.3,35779,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540427,521024.00
05/17/2016 23:00,2,0.000,ALERT,212.83,301.47,59.954,1463540404,"201051344000438","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,416782.7,416782.7,35784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540429,521025.00
05/17/2016 23:00,2,0.000,ALERT,212.61,300.87,59.975,1463540404,"201051344000417","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,409434.7,409434.7,35941,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540431,521026.00
05/17/2016 23:00,2,0.000,ALERT,212.16,302.07,59.954,1463540404,"274151322000083","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,679113.2,679113.2,24752,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540433,521027.00
05/17/2016 23:00,2,0.000,ALERT,212.61,301.17,59.991,1463540404,"274151322000076","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,722974.7,722974.7,24752,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540435,521028.00
05/17/2016 23:00,2,0.000,ALERT,212.83,303.58,59.954,1463540404,"201051344000868","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,403589.1,403589.1,31019,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540437,521029.00
05/17/2016 23:00,2,0.000,ALERT,212.16,302.37,59.965,1463540404,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,715513.7,715513.7,24665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540438,521030.00
05/17/2016 23:00,2,0.000,ALERT,212.83,302.98,59.965,1463540404,"201051344000988","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,400742.8,400742.8,31319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540440,521031.00
05/17/2016 23:00,2,0.000,ALERT,212.38,300.57,59.965,1463540404,"201051344001025","219011344069620",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,414575.4,414575.4,35832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540442,521032.00
05/17/2016 23:00,2,0.000,ALERT,212.83,303.28,59.965,1463540404,"201051344000458","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,411530.7,411530.7,31241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540444,521033.00
05/17/2016 23:00,2,0.000,ALERT,213.74,302.98,59.965,1463540404,"201051344000853","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,410124.7,410124.7,30840,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540445,521034.00
05/17/2016 23:00,2,0.000,ALERT,212.83,301.47,59.907,1463540404,"201051344000685","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,416301.9,416301.9,35670,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540447,521035.00
05/17/2016 23:00,2,0.000,ALERT,212.61,300.87,59.965,1463540404,"201051344000917","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,413202.7,413202.7,35672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540449,521036.00
05/17/2016 23:00,2,0.000,ALERT,213.06,302.07,59.965,1463540404,"201051344001145","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,418363.9,418363.9,35524,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540451,521037.00
05/17/2016 23:00,2,0.000,ALERT,212.83,300.87,59.949,1463540404,"201051344000651","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,410600.3,410600.3,35888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540453,521038.00
05/17/2016 23:00,2,0.000,ALERT,211.93,301.17,59.975,1463540404,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,656795.7,656795.7,24418,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540455,521039.00
05/17/2016 23:00,2,0.000,ALERT,212.83,300.57,59.938,1463540404,"274151322000068","219011344069620",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,552057.5,552057.5,25918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540457,521040.00
05/17/2016 23:00,2,0.000,ALERT,212.16,301.47,59.944,1463540404,"201051344001135","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,406696.9,406696.9,35828,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540458,521041.00
05/17/2016 23:00,2,0.000,ALERT,212.83,303.88,59.970,1463540404,"201051344000594","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,415225.7,415225.7,31280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540460,521042.00
05/17/2016 23:00,2,0.000,ALERT,212.61,301.17,59.959,1463540404,"201051344001203","219011344069620",0.00,9.00,0,299.07,304.78,0.0,0.0,0.000,413567.8,413567.8,35857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540462,521043.00
05/17/2016 23:00,2,0.000,ALERT,211.93,301.77,59.938,1463540404,"274151322000054","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,670948.5,670948.5,24451,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540464,521044.00
05/17/2016 23:00,2,0.000,ALERT,213.51,302.98,59.949,1463540404,"201051344000867","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,402853.0,402853.0,31283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463540466,521045.00
05/17/2016 23:00,2,0.000,ALERT,212.38,301.17,59.944,1463540404,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,412274.2,412274.2,35723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540467,521046.00
05/17/2016 23:00,2,0.000,ALERT,212.83,302.98,59.949,1463540404,"201051344000900","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,418463.5,418463.5,30671,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540469,521047.00
05/17/2016 23:00,2,0.000,ALERT,213.06,302.37,59.965,1463540404,"201051344000648","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,410527.7,410527.7,30966,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540471,521048.00
05/17/2016 23:00,2,0.000,ALERT,212.83,303.28,59.938,1463540404,"201051344000569","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,419640.2,419640.2,30601,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540473,521049.00
05/17/2016 23:00,2,0.000,ALERT,212.83,302.98,59.949,1463540404,"201051344000983","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,411073.6,411073.6,31076,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540475,521050.00
05/17/2016 23:00,2,0.000,ALERT,212.83,302.68,59.949,1463540404,"201051344001158","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,405624.4,405624.4,31341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540476,521051.00
05/17/2016 23:00,2,0.000,ALERT,213.29,302.98,59.928,1463540404,"201051344000576","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,412598.4,412598.4,30746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540478,521052.00
05/17/2016 23:00,2,0.000,ALERT,212.38,300.87,59.938,1463540404,"274151322000087","219011344069620",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,644649.8,644649.8,24533,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463540480,521053.00
05/17/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1463541303,"201051344000645","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,412095.8,412095.8,30889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541305,521054.00
05/17/2016 23:15,2,0.000,ALERT,212.38,301.47,59.986,1463541303,"274151322000085","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,672980.7,672980.7,24454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541307,521055.00
05/17/2016 23:15,2,0.000,ALERT,213.51,302.37,60.028,1463541303,"201051344000633","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,403186.5,403186.5,31362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541308,521056.00
05/17/2016 23:15,2,0.000,ALERT,212.83,302.37,59.975,1463541303,"201051344000469","219011344069620",0.00,8.50,0,299.97,304.78,0.0,0.0,0.000,404430.6,404430.6,31299,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541310,521057.00
05/17/2016 23:15,2,0.000,ALERT,212.38,301.17,59.991,1463541303,"201051344000646","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,408245.4,408245.4,35853,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541312,521058.00
05/17/2016 23:15,2,0.000,ALERT,211.93,300.57,59.975,1463541303,"274151322000052","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,685276.1,685276.1,24681,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541314,521059.00
05/17/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1463541303,"201051344000585","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,414806.2,414806.2,35864,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541316,521060.00
05/17/2016 23:15,2,0.000,ALERT,212.61,301.47,60.028,1463541303,"201051344001230","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,411947.9,411947.9,35660,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541318,521061.00
05/17/2016 23:15,2,0.000,ALERT,213.06,302.37,60.012,1463541303,"201051344000582","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,405407.1,405407.1,35829,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541319,521062.00
05/17/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1463541303,"201051344000955","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,417554.2,417554.2,35761,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541321,521063.00
05/17/2016 23:15,2,0.000,ALERT,212.38,300.57,59.981,1463541303,"274151322000094","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,552359.5,552359.5,25712,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541323,521064.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.68,59.975,1463541303,"201051344000579","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,418390.1,418390.1,11372,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541325,521065.00
05/17/2016 23:15,2,0.000,ALERT,212.38,301.77,59.981,1463541303,"201051344000890","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,414711.3,414711.3,35781,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541326,521066.00
05/17/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1463541303,"201051344000438","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,416782.7,416782.7,35786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541328,521067.00
05/17/2016 23:15,2,0.000,ALERT,212.83,300.87,59.965,1463541303,"201051344000417","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,409434.7,409434.7,35943,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541330,521068.00
05/17/2016 23:15,2,0.000,ALERT,212.16,301.77,59.965,1463541303,"274151322000083","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,679113.2,679113.2,24754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541332,521069.00
05/17/2016 23:15,2,0.000,ALERT,212.83,301.77,59.965,1463541303,"274151322000076","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,722974.7,722974.7,24754,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541334,521070.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.98,59.970,1463541303,"201051344000868","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,403589.1,403589.1,31021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541336,521071.00
05/17/2016 23:15,2,0.000,ALERT,211.93,301.77,59.965,1463541303,"274151322000095","219011344069620",0.00,9.00,0,301.17,304.48,0.0,0.0,0.000,715513.7,715513.7,24667,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541337,521072.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.68,59.970,1463541303,"201051344000988","219011344069620",0.00,9.30,0,298.47,304.78,0.0,0.0,0.000,400742.8,400742.8,31321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541339,521073.00
05/17/2016 23:15,2,0.000,ALERT,212.38,300.57,59.965,1463541303,"201051344001025","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,414575.4,414575.4,35834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541341,521074.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.68,59.981,1463541303,"201051344000458","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,411530.7,411530.7,31243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541343,521075.00
05/17/2016 23:15,2,0.000,ALERT,213.29,302.68,60.007,1463541303,"201051344000853","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,410124.7,410124.7,30842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541345,521076.00
05/17/2016 23:15,2,0.000,ALERT,212.83,301.47,59.981,1463541303,"201051344000685","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,416301.9,416301.9,35672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541346,521077.00
05/17/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1463541303,"201051344000917","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,413202.7,413202.7,35674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541348,521078.00
05/17/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1463541303,"201051344001145","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,418363.9,418363.9,35526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541350,521079.00
05/17/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1463541303,"201051344000651","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,410600.3,410600.3,35890,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541352,521080.00
05/17/2016 23:15,2,0.000,ALERT,211.70,300.87,59.986,1463541303,"274151322000088","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,656795.7,656795.7,24420,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541354,521081.00
05/17/2016 23:15,2,0.000,ALERT,212.83,300.27,59.986,1463541303,"274151322000068","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,552057.5,552057.5,25920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541356,521082.00
05/17/2016 23:15,2,0.000,ALERT,211.93,300.57,59.991,1463541303,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,406696.9,406696.9,35830,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541357,521083.00
05/17/2016 23:15,2,0.000,ALERT,212.38,303.28,59.986,1463541303,"201051344000594","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,415225.7,415225.7,31282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541359,521084.00
05/17/2016 23:15,2,0.000,ALERT,212.38,300.57,60.002,1463541303,"201051344001203","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,413567.8,413567.8,35859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541361,521085.00
05/17/2016 23:15,2,0.000,ALERT,211.93,301.47,59.975,1463541303,"274151322000054","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,670948.5,670948.5,24453,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541363,521086.00
05/17/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1463541303,"201051344000867","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,402853.0,402853.0,31285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541364,521087.00
05/17/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1463541303,"201051344001093","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,412274.2,412274.2,35725,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541366,521088.00
05/17/2016 23:15,2,0.000,ALERT,212.38,302.37,59.986,1463541303,"201051344000900","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,418463.5,418463.5,30673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541368,521089.00
05/17/2016 23:15,2,0.000,ALERT,213.06,302.07,59.986,1463541303,"201051344000648","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,410527.7,410527.7,30968,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541370,521090.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.68,59.986,1463541303,"201051344000569","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,419640.2,419640.2,30603,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541372,521091.00
05/17/2016 23:15,2,0.000,ALERT,212.61,302.37,59.986,1463541303,"201051344000983","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,411073.6,411073.6,31078,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541374,521092.00
05/17/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1463541303,"201051344001158","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,405624.4,405624.4,31343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463541376,521093.00
05/17/2016 23:15,2,0.000,ALERT,213.06,302.98,59.986,1463541303,"201051344000576","219011344069620",0.00,9.00,0,301.17,305.38,0.0,0.0,0.000,412598.4,412598.4,30748,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541378,521094.00
05/17/2016 23:15,2,0.000,ALERT,212.16,300.27,59.959,1463541303,"274151322000087","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,644649.8,644649.8,24535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463541379,521095.00
05/17/2016 23:30,2,0.000,ALERT,213.51,302.68,60.018,1463542203,"201051344000645","219011344069620",0.00,9.30,0,300.27,304.48,0.0,0.0,0.000,412095.8,412095.8,30891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542206,521096.00
05/17/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1463542203,"274151322000085","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,672980.7,672980.7,24456,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542207,521097.00
05/17/2016 23:30,2,0.000,ALERT,213.51,302.07,59.986,1463542203,"201051344000633","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,403186.5,403186.5,31364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542209,521098.00
05/17/2016 23:30,2,0.000,ALERT,213.06,302.37,60.034,1463542203,"201051344000469","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,404430.6,404430.6,31301,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542211,521099.00
05/17/2016 23:30,2,0.000,ALERT,211.93,301.17,60.034,1463542203,"201051344000646","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,408245.4,408245.4,35855,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542213,521100.00
05/17/2016 23:30,2,0.000,ALERT,211.93,300.27,59.986,1463542203,"274151322000052","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,685276.1,685276.1,24683,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542214,521101.00
05/17/2016 23:30,2,0.000,ALERT,212.16,301.17,60.018,1463542203,"201051344000585","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,414806.2,414806.2,35866,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542216,521102.00
05/17/2016 23:30,2,0.000,ALERT,212.16,301.47,60.018,1463542203,"201051344001230","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,411947.9,411947.9,35662,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542218,521103.00
05/17/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1463542203,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,405407.1,405407.1,35831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542220,521104.00
05/17/2016 23:30,2,0.000,ALERT,211.93,300.87,60.034,1463542203,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,417554.2,417554.2,35763,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542222,521105.00
05/17/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1463542203,"274151322000094","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,552359.5,552359.5,25714,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542224,521106.00
05/17/2016 23:30,2,0.000,ALERT,212.83,302.98,59.996,1463542203,"201051344000579","219011344069620",0.00,9.30,0,300.87,305.08,0.0,0.0,0.000,418390.1,418390.1,11374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542225,521107.00
05/17/2016 23:30,2,0.000,ALERT,211.93,301.47,60.002,1463542203,"201051344000890","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,414711.3,414711.3,35783,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542227,521108.00
05/17/2016 23:30,2,0.000,ALERT,212.38,301.17,59.991,1463542203,"201051344000438","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,416782.7,416782.7,35788,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542229,521109.00
05/17/2016 23:30,2,0.000,ALERT,212.38,300.57,59.975,1463542203,"201051344000417","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,409434.7,409434.7,35945,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542231,521110.00
05/17/2016 23:30,2,0.000,ALERT,212.16,301.17,59.996,1463542203,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,679113.2,679113.2,24756,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542232,521111.00
05/17/2016 23:30,2,0.000,ALERT,212.83,300.87,59.986,1463542203,"274151322000076","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,722974.7,722974.7,24756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542234,521112.00
05/17/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1463542203,"201051344000868","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,403589.1,403589.1,31023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542236,521113.00
05/17/2016 23:30,2,0.000,ALERT,212.16,301.77,59.986,1463542203,"274151322000095","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,715513.7,715513.7,24669,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542238,521114.00
05/17/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1463542203,"201051344000988","219011344069620",0.00,9.30,0,297.87,304.18,0.0,0.0,0.000,400742.8,400742.8,31323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542240,521115.00
05/17/2016 23:30,2,0.000,ALERT,212.16,300.27,60.044,1463542203,"201051344001025","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,414575.4,414575.4,35836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542242,521116.00
05/17/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1463542203,"201051344000458","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,411530.7,411530.7,31245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542244,521117.00
05/17/2016 23:30,2,0.000,ALERT,213.51,302.37,59.996,1463542203,"201051344000853","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,410124.7,410124.7,30844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542245,521118.00
05/17/2016 23:30,2,0.000,ALERT,212.61,301.47,59.996,1463542203,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,416301.9,416301.9,35674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542247,521119.00
05/17/2016 23:30,2,0.000,ALERT,212.38,300.57,59.986,1463542203,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,413202.7,413202.7,35676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542249,521120.00
05/17/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1463542203,"201051344001145","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,418363.9,418363.9,35528,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542251,521121.00
05/17/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1463542203,"201051344000651","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,410600.3,410600.3,35892,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542253,521122.00
05/17/2016 23:30,2,0.000,ALERT,211.70,300.57,59.991,1463542203,"274151322000088","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,656795.7,656795.7,24422,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542254,521123.00
05/17/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1463542203,"274151322000068","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,552057.5,552057.5,25922,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542256,521124.00
05/17/2016 23:30,2,0.000,ALERT,211.93,301.17,59.991,1463542203,"201051344001135","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,406696.9,406696.9,35832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542258,521125.00
05/17/2016 23:30,2,0.000,ALERT,212.83,303.28,59.986,1463542203,"201051344000594","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,415225.7,415225.7,31284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542260,521126.00
05/17/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1463542203,"201051344001203","219011344069620",0.00,8.00,0,298.47,304.48,0.0,0.0,0.000,413567.8,413567.8,35861,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542262,521127.00
05/17/2016 23:30,2,0.000,ALERT,212.16,302.07,59.981,1463542203,"274151322000054","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,670948.5,670948.5,24455,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542263,521128.00
05/17/2016 23:30,2,0.000,ALERT,213.29,302.68,59.954,1463542203,"201051344000867","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,402853.0,402853.0,31287,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542265,521129.00
05/17/2016 23:30,2,0.000,ALERT,212.16,300.87,59.986,1463542203,"201051344001093","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,412274.2,412274.2,35727,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542267,521130.00
05/17/2016 23:30,2,0.000,ALERT,213.06,302.98,59.991,1463542203,"201051344000900","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,418463.5,418463.5,30675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463542269,521131.00
05/17/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1463542203,"201051344000648","219011344069620",0.00,8.00,0,299.67,304.48,0.0,0.0,0.000,410527.7,410527.7,30970,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542271,521132.00
05/17/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1463542203,"201051344000569","219011344069620",0.00,9.00,0,300.87,305.08,0.0,0.0,0.000,419640.2,419640.2,30605,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542272,521133.00
05/17/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1463542203,"201051344000983","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,411073.6,411073.6,31080,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542274,521134.00
05/17/2016 23:30,2,0.000,ALERT,213.06,302.37,59.981,1463542203,"201051344001158","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,405624.4,405624.4,31345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542276,521135.00
05/17/2016 23:30,2,0.000,ALERT,213.51,303.28,59.949,1463542203,"201051344000576","219011344069620",0.00,9.00,0,300.27,304.48,0.0,0.0,0.000,412598.4,412598.4,30750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542278,521136.00
05/17/2016 23:30,2,0.000,ALERT,212.38,300.27,59.965,1463542203,"274151322000087","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,644649.8,644649.8,24537,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463542280,521137.00
05/17/2016 23:45,2,0.000,ALERT,213.74,304.18,60.012,1463543103,"201051344000645","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,412095.8,412095.8,30893,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543105,521138.00
05/17/2016 23:45,2,0.000,ALERT,212.61,301.77,60.023,1463543103,"274151322000085","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,672980.7,672980.7,24458,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543107,521139.00
05/17/2016 23:45,2,0.000,ALERT,213.96,303.88,60.012,1463543103,"201051344000633","219011344069620",0.00,8.00,0,298.47,304.78,0.0,0.0,0.000,403186.5,403186.5,31366,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543109,521140.00
05/17/2016 23:45,2,0.000,ALERT,213.51,304.18,59.965,1463543103,"201051344000469","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,404430.6,404430.6,31303,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543111,521141.00
05/17/2016 23:45,2,0.000,ALERT,212.61,302.07,60.034,1463543103,"201051344000646","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,408245.4,408245.4,35857,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543112,521142.00
05/17/2016 23:45,2,0.000,ALERT,212.38,302.68,60.039,1463543103,"274151322000052","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,685276.1,685276.1,24685,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543114,521143.00
05/17/2016 23:45,2,0.000,ALERT,212.83,302.37,60.007,1463543103,"201051344000585","219011344069620",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,414806.2,414806.2,35868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543116,521144.00
05/17/2016 23:45,2,0.000,ALERT,212.83,302.68,60.023,1463543103,"201051344001230","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,411947.9,411947.9,35664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543118,521145.00
05/17/2016 23:45,2,0.000,ALERT,213.29,302.98,60.012,1463543103,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,405407.1,405407.1,35833,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543120,521146.00
05/17/2016 23:45,2,0.000,ALERT,212.38,302.07,60.018,1463543103,"201051344000955","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,417554.2,417554.2,35765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543122,521147.00
05/17/2016 23:45,2,0.000,ALERT,212.38,301.47,60.007,1463543103,"274151322000094","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,552359.5,552359.5,25716,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543123,521148.00
05/17/2016 23:45,2,0.000,ALERT,213.29,304.48,60.007,1463543103,"201051344000579","219011344069620",0.00,9.00,0,301.17,306.28,0.0,0.0,0.000,418390.1,418390.1,11376,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543125,521149.00
05/17/2016 23:45,2,0.000,ALERT,212.61,302.68,60.018,1463543103,"201051344000890","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,414711.3,414711.3,35785,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543127,521150.00
05/17/2016 23:45,2,0.000,ALERT,213.06,302.07,60.007,1463543103,"201051344000438","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,416782.7,416782.7,35790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543129,521151.00
05/17/2016 23:45,2,0.000,ALERT,213.06,301.47,60.018,1463543103,"201051344000417","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,409434.7,409434.7,35947,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543131,521152.00
05/17/2016 23:45,2,0.000,ALERT,212.61,302.07,60.034,1463543103,"274151322000083","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,679113.2,679113.2,24758,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543132,521153.00
05/17/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1463543103,"274151322000076","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,722974.7,722974.7,24758,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543134,521154.00
05/17/2016 23:45,2,0.000,ALERT,213.06,304.48,60.012,1463543103,"201051344000868","219011344069620",0.00,9.00,0,301.77,306.28,0.0,0.0,0.000,403589.1,403589.1,31025,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543136,521155.00
05/17/2016 23:45,2,0.000,ALERT,212.61,302.98,60.018,1463543103,"274151322000095","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,715513.7,715513.7,24671,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543138,521156.00
05/17/2016 23:45,2,0.000,ALERT,213.29,303.88,60.007,1463543103,"201051344000988","219011344069620",0.00,9.00,0,298.77,305.08,0.0,0.0,0.000,400742.8,400742.8,31325,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543140,521157.00
05/17/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1463543103,"201051344001025","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,414575.4,414575.4,35838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543141,521158.00
05/17/2016 23:45,2,0.000,ALERT,213.06,303.88,60.034,1463543103,"201051344000458","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,411530.7,411530.7,31247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543143,521159.00
05/17/2016 23:45,2,0.000,ALERT,213.74,303.58,60.007,1463543103,"201051344000853","219011344069620",0.00,8.50,0,301.17,305.68,0.0,0.0,0.000,410124.7,410124.7,30846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543145,521160.00
05/17/2016 23:45,2,0.000,ALERT,213.06,302.07,60.018,1463543103,"201051344000685","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,416301.9,416301.9,35676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543147,521161.00
05/17/2016 23:45,2,0.000,ALERT,213.06,301.77,60.002,1463543103,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,413202.7,413202.7,35678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543149,521162.00
05/17/2016 23:45,2,0.000,ALERT,213.06,302.07,60.012,1463543103,"201051344001145","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,418363.9,418363.9,35530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543151,521163.00
05/17/2016 23:45,2,0.000,ALERT,213.06,301.47,60.018,1463543103,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,410600.3,410600.3,35894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543152,521164.00
05/17/2016 23:45,2,0.000,ALERT,211.93,301.47,60.007,1463543103,"274151322000088","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,656795.7,656795.7,24424,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543154,521165.00
05/17/2016 23:45,2,0.000,ALERT,213.06,301.47,60.012,1463543103,"274151322000068","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,552057.5,552057.5,25924,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543156,521166.00
05/17/2016 23:45,2,0.000,ALERT,212.38,301.77,59.991,1463543103,"201051344001135","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,406696.9,406696.9,35834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543158,521167.00
05/17/2016 23:45,2,0.000,ALERT,213.06,304.78,60.018,1463543103,"201051344000594","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,415225.7,415225.7,31286,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543159,521168.00
05/17/2016 23:45,2,0.000,ALERT,212.83,301.77,60.012,1463543103,"201051344001203","219011344069620",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,413567.8,413567.8,35863,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543161,521169.00
05/17/2016 23:45,2,0.000,ALERT,212.16,301.47,60.002,1463543103,"274151322000054","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,670948.5,670948.5,24457,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543163,521170.00
05/17/2016 23:45,2,0.000,ALERT,213.51,303.88,59.981,1463543103,"201051344000867","219011344069620",0.00,9.30,0,300.27,305.98,0.0,0.0,0.000,402853.0,402853.0,31289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543165,521171.00
05/17/2016 23:45,2,0.000,ALERT,212.61,301.77,60.018,1463543103,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,412274.2,412274.2,35729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543167,521172.00
05/17/2016 23:45,2,0.000,ALERT,213.06,303.58,60.018,1463543103,"201051344000900","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,418463.5,418463.5,30677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543168,521173.00
05/17/2016 23:45,2,0.000,ALERT,213.51,303.58,60.018,1463543103,"201051344000648","219011344069620",0.00,8.00,0,299.97,305.38,0.0,0.0,0.000,410527.7,410527.7,30972,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543170,521174.00
05/17/2016 23:45,2,0.000,ALERT,213.29,304.48,60.023,1463543103,"201051344000569","219011344069620",0.00,9.00,0,301.77,306.28,0.0,0.0,0.000,419640.2,419640.2,30607,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543172,521175.00
05/17/2016 23:45,2,0.000,ALERT,213.06,303.88,60.023,1463543103,"201051344000983","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,411073.6,411073.6,31082,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543174,521176.00
05/17/2016 23:45,2,0.000,ALERT,213.29,304.18,60.018,1463543103,"201051344001158","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,405624.4,405624.4,31347,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543176,521177.00
05/17/2016 23:45,2,0.000,ALERT,213.51,303.88,60.007,1463543103,"201051344000576","219011344069620",0.00,8.50,0,300.87,305.68,0.0,0.0,0.000,412598.4,412598.4,30752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463543177,521178.00
05/17/2016 23:45,2,0.000,ALERT,212.61,301.17,60.012,1463543103,"274151322000087","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,644649.8,644649.8,24539,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463543179,521179.00
